Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
343167,Manor Gardens,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
343167,Manor Gardens,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
343167,Manor Gardens,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
343167,Manor Gardens,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
343167,Manor Gardens,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
343167,Manor Gardens,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
343167,Manor Gardens,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
343167,Manor Gardens,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
343167,Manor Gardens,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,17.8
343167,Manor Gardens,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
343167,Manor Gardens,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
343167,Manor Gardens,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
343167,Manor Gardens,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
343167,Manor Gardens,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
343167,Manor Gardens,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.48
343167,Manor Gardens,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.26
343167,Manor Gardens,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.82
343167,Manor Gardens,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
343167,Manor Gardens,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
343167,Manor Gardens,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
343167,Manor Gardens,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
343167,Manor Gardens,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
343167,Manor Gardens,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.41
343167,Manor Gardens,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.82
343167,Manor Gardens,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
343167,Manor Gardens,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
343167,Manor Gardens,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
343167,Manor Gardens,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
343167,Manor Gardens,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
343167,Manor Gardens,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.77
343167,Manor Gardens,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
343167,Manor Gardens,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
343167,Manor Gardens,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
343167,Manor Gardens,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
343167,Manor Gardens,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
343167,Manor Gardens,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
343167,Manor Gardens,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
343167,Manor Gardens,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
343167,Manor Gardens,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
343167,Manor Gardens,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
343167,Manor Gardens,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
343167,Manor Gardens,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
343167,Manor Gardens,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,17.8
343167,Manor Gardens,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
343167,Manor Gardens,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
343167,Manor Gardens,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
343167,Manor Gardens,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
343167,Manor Gardens,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
343167,Manor Gardens,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
343167,Manor Gardens,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.53
343167,Manor Gardens,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
343167,Manor Gardens,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.56
343167,Manor Gardens,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
343167,Manor Gardens,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
343167,Manor Gardens,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
343167,Manor Gardens,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
343167,Manor Gardens,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.52
343167,Manor Gardens,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.91
343167,Manor Gardens,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.03
343167,Manor Gardens,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
343167,Manor Gardens,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
343167,Manor Gardens,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.9
343167,Manor Gardens,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
343167,Manor Gardens,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
343167,Manor Gardens,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.35
343167,Manor Gardens,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
343167,Manor Gardens,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
343167,Manor Gardens,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.1
343167,Manor Gardens,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
343167,Manor Gardens,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
343167,Manor Gardens,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
343167,Manor Gardens,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
343167,Manor Gardens,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
343167,Manor Gardens,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
343167,Manor Gardens,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
343167,Manor Gardens,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
343167,Manor Gardens,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,17.8
343167,Manor Gardens,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
343167,Manor Gardens,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
343167,Manor Gardens,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
343167,Manor Gardens,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
343167,Manor Gardens,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
343167,Manor Gardens,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.53
343167,Manor Gardens,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.62
343167,Manor Gardens,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.57
343167,Manor Gardens,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
343167,Manor Gardens,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
343167,Manor Gardens,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
343167,Manor Gardens,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
343167,Manor Gardens,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
343167,Manor Gardens,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.65
343167,Manor Gardens,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.71
343167,Manor Gardens,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.37
343167,Manor Gardens,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
343167,Manor Gardens,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
343167,Manor Gardens,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
343167,Manor Gardens,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
343167,Manor Gardens,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.19
343167,Manor Gardens,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
343167,Manor Gardens,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
343167,Manor Gardens,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
343167,Manor Gardens,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
343167,Manor Gardens,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
343167,Manor Gardens,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
343167,Manor Gardens,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
343167,Manor Gardens,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
343167,Manor Gardens,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
343167,Manor Gardens,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
343167,Manor Gardens,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
343167,Manor Gardens,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,17.8
343167,Manor Gardens,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
343167,Manor Gardens,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
343167,Manor Gardens,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
343167,Manor Gardens,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
343167,Manor Gardens,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.09
343167,Manor Gardens,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.04
343167,Manor Gardens,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.18
343167,Manor Gardens,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
343167,Manor Gardens,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
343167,Manor Gardens,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
343167,Manor Gardens,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
343167,Manor Gardens,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
343167,Manor Gardens,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.66
343167,Manor Gardens,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.64
343167,Manor Gardens,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
343167,Manor Gardens,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
343167,Manor Gardens,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
343167,Manor Gardens,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
343167,Manor Gardens,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
343167,Manor Gardens,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
343167,Manor Gardens,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
343167,Manor Gardens,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
343167,Manor Gardens,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
343167,Manor Gardens,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
343167,Manor Gardens,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
343167,Manor Gardens,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
343167,Manor Gardens,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
343167,Manor Gardens,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
343167,Manor Gardens,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
343167,Manor Gardens,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
343167,Manor Gardens,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
343167,Manor Gardens,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
343167,Manor Gardens,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,17.8
343167,Manor Gardens,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
343167,Manor Gardens,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
343167,Manor Gardens,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
343167,Manor Gardens,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
343167,Manor Gardens,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
343167,Manor Gardens,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
343167,Manor Gardens,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.12
343167,Manor Gardens,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.72
343167,Manor Gardens,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.24
343167,Manor Gardens,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
343167,Manor Gardens,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
343167,Manor Gardens,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
343167,Manor Gardens,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
343167,Manor Gardens,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
343167,Manor Gardens,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.42
343167,Manor Gardens,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.93
343167,Manor Gardens,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
343167,Manor Gardens,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
343167,Manor Gardens,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
343167,Manor Gardens,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
343167,Manor Gardens,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
343167,Manor Gardens,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
343167,Manor Gardens,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
343167,Manor Gardens,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
343167,Manor Gardens,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
343167,Manor Gardens,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
343167,Manor Gardens,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
343167,Manor Gardens,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
343167,Manor Gardens,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.76
343167,Manor Gardens,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
343167,Manor Gardens,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
343167,Manor Gardens,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
343167,Manor Gardens,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
343167,Manor Gardens,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
343167,Manor Gardens,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,17.9
343167,Manor Gardens,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
343167,Manor Gardens,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
343167,Manor Gardens,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
343167,Manor Gardens,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
343167,Manor Gardens,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
343167,Manor Gardens,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.4
343167,Manor Gardens,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.6
343167,Manor Gardens,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.74
343167,Manor Gardens,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
343167,Manor Gardens,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
343167,Manor Gardens,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
343167,Manor Gardens,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
343167,Manor Gardens,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
343167,Manor Gardens,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.24
343167,Manor Gardens,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.01
343167,Manor Gardens,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
343167,Manor Gardens,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
343167,Manor Gardens,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
343167,Manor Gardens,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
343167,Manor Gardens,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
343167,Manor Gardens,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
343167,Manor Gardens,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
343167,Manor Gardens,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
343167,Manor Gardens,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
343167,Manor Gardens,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
343167,Manor Gardens,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
343167,Manor Gardens,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
343167,Manor Gardens,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
343167,Manor Gardens,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
343167,Manor Gardens,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
343167,Manor Gardens,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
343167,Manor Gardens,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
343167,Manor Gardens,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
343167,Manor Gardens,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,17.9
343167,Manor Gardens,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
343167,Manor Gardens,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
343167,Manor Gardens,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
343167,Manor Gardens,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
343167,Manor Gardens,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
343167,Manor Gardens,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
343167,Manor Gardens,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.38
343167,Manor Gardens,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.02
343167,Manor Gardens,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.31
343167,Manor Gardens,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
343167,Manor Gardens,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
343167,Manor Gardens,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
343167,Manor Gardens,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
343167,Manor Gardens,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.77
343167,Manor Gardens,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.9
343167,Manor Gardens,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.73
343167,Manor Gardens,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
343167,Manor Gardens,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
343167,Manor Gardens,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.7
343167,Manor Gardens,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
343167,Manor Gardens,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
343167,Manor Gardens,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
343167,Manor Gardens,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
343167,Manor Gardens,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
343167,Manor Gardens,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
343167,Manor Gardens,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
343167,Manor Gardens,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
343167,Manor Gardens,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
343167,Manor Gardens,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
343167,Manor Gardens,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
343167,Manor Gardens,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
343167,Manor Gardens,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
343167,Manor Gardens,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
343167,Manor Gardens,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
343167,Manor Gardens,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
343167,Manor Gardens,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,17.9
343167,Manor Gardens,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
343167,Manor Gardens,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
343167,Manor Gardens,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
343167,Manor Gardens,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
343167,Manor Gardens,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
343167,Manor Gardens,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.36
343167,Manor Gardens,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.72
343167,Manor Gardens,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.55
343167,Manor Gardens,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
343167,Manor Gardens,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
343167,Manor Gardens,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
343167,Manor Gardens,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
343167,Manor Gardens,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
343167,Manor Gardens,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.23
343167,Manor Gardens,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.82
343167,Manor Gardens,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
343167,Manor Gardens,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
343167,Manor Gardens,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
343167,Manor Gardens,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
343167,Manor Gardens,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
343167,Manor Gardens,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
343167,Manor Gardens,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
343167,Manor Gardens,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
343167,Manor Gardens,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
343167,Manor Gardens,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
343167,Manor Gardens,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
343167,Manor Gardens,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
343167,Manor Gardens,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.72
343167,Manor Gardens,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
343167,Manor Gardens,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
343167,Manor Gardens,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
343167,Manor Gardens,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
343167,Manor Gardens,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
343167,Manor Gardens,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,18.0
343167,Manor Gardens,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
343167,Manor Gardens,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
343167,Manor Gardens,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
343167,Manor Gardens,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
343167,Manor Gardens,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
343167,Manor Gardens,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
343167,Manor Gardens,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
343167,Manor Gardens,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.4
343167,Manor Gardens,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.32
343167,Manor Gardens,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.62
343167,Manor Gardens,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
343167,Manor Gardens,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
343167,Manor Gardens,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
343167,Manor Gardens,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
343167,Manor Gardens,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
343167,Manor Gardens,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
343167,Manor Gardens,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
343167,Manor Gardens,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
343167,Manor Gardens,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
343167,Manor Gardens,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
343167,Manor Gardens,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
343167,Manor Gardens,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
343167,Manor Gardens,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
343167,Manor Gardens,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
343167,Manor Gardens,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
343167,Manor Gardens,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
343167,Manor Gardens,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
343167,Manor Gardens,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
343167,Manor Gardens,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
343167,Manor Gardens,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
343167,Manor Gardens,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
343167,Manor Gardens,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
343167,Manor Gardens,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
343167,Manor Gardens,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
343167,Manor Gardens,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
343167,Manor Gardens,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,18.0
343167,Manor Gardens,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
343167,Manor Gardens,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
343167,Manor Gardens,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
343167,Manor Gardens,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
343167,Manor Gardens,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
343167,Manor Gardens,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
343167,Manor Gardens,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.6
343167,Manor Gardens,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.98
343167,Manor Gardens,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.54
343167,Manor Gardens,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
343167,Manor Gardens,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
343167,Manor Gardens,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
343167,Manor Gardens,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
343167,Manor Gardens,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
343167,Manor Gardens,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
343167,Manor Gardens,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.19
343167,Manor Gardens,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
343167,Manor Gardens,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
343167,Manor Gardens,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
343167,Manor Gardens,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
343167,Manor Gardens,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
343167,Manor Gardens,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
343167,Manor Gardens,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.25
343167,Manor Gardens,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
343167,Manor Gardens,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
343167,Manor Gardens,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
343167,Manor Gardens,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
343167,Manor Gardens,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
343167,Manor Gardens,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
343167,Manor Gardens,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
343167,Manor Gardens,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
343167,Manor Gardens,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
343167,Manor Gardens,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
343167,Manor Gardens,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
343167,Manor Gardens,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
343167,Manor Gardens,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,18.0
343167,Manor Gardens,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
343167,Manor Gardens,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
343167,Manor Gardens,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
343167,Manor Gardens,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
343167,Manor Gardens,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
343167,Manor Gardens,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.57
343167,Manor Gardens,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.46
343167,Manor Gardens,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.73
343167,Manor Gardens,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
343167,Manor Gardens,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
343167,Manor Gardens,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
343167,Manor Gardens,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
343167,Manor Gardens,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
343167,Manor Gardens,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.76
343167,Manor Gardens,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
343167,Manor Gardens,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
343167,Manor Gardens,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
343167,Manor Gardens,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
343167,Manor Gardens,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
343167,Manor Gardens,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
343167,Manor Gardens,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
343167,Manor Gardens,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
343167,Manor Gardens,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
343167,Manor Gardens,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
343167,Manor Gardens,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
343167,Manor Gardens,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
343167,Manor Gardens,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
343167,Manor Gardens,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
343167,Manor Gardens,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
343167,Manor Gardens,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
343167,Manor Gardens,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
343167,Manor Gardens,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
343167,Manor Gardens,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
343167,Manor Gardens,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
343167,Manor Gardens,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,18.1
343167,Manor Gardens,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
343167,Manor Gardens,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
343167,Manor Gardens,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
343167,Manor Gardens,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
343167,Manor Gardens,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
343167,Manor Gardens,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
343167,Manor Gardens,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.46
343167,Manor Gardens,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.9
343167,Manor Gardens,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.62
343167,Manor Gardens,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
343167,Manor Gardens,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
343167,Manor Gardens,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
343167,Manor Gardens,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
343167,Manor Gardens,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
343167,Manor Gardens,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
343167,Manor Gardens,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
343167,Manor Gardens,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
343167,Manor Gardens,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
