Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
343167,Manor Gardens,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
343167,Manor Gardens,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
343167,Manor Gardens,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
343167,Manor Gardens,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
343167,Manor Gardens,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
343167,Manor Gardens,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
343167,Manor Gardens,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
343167,Manor Gardens,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
343167,Manor Gardens,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
343167,Manor Gardens,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
343167,Manor Gardens,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
343167,Manor Gardens,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
343167,Manor Gardens,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
343167,Manor Gardens,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
343167,Manor Gardens,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,18.1
343167,Manor Gardens,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
343167,Manor Gardens,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
343167,Manor Gardens,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
343167,Manor Gardens,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
343167,Manor Gardens,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
343167,Manor Gardens,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
343167,Manor Gardens,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.59
343167,Manor Gardens,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.06
343167,Manor Gardens,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.98
343167,Manor Gardens,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
343167,Manor Gardens,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
343167,Manor Gardens,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
343167,Manor Gardens,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
343167,Manor Gardens,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
343167,Manor Gardens,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.65
343167,Manor Gardens,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.12
343167,Manor Gardens,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
343167,Manor Gardens,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
343167,Manor Gardens,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
343167,Manor Gardens,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
343167,Manor Gardens,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
343167,Manor Gardens,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
343167,Manor Gardens,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
343167,Manor Gardens,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
343167,Manor Gardens,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
343167,Manor Gardens,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
343167,Manor Gardens,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
343167,Manor Gardens,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
343167,Manor Gardens,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
343167,Manor Gardens,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
343167,Manor Gardens,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
343167,Manor Gardens,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
343167,Manor Gardens,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
343167,Manor Gardens,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,18.1
343167,Manor Gardens,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
343167,Manor Gardens,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
343167,Manor Gardens,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
343167,Manor Gardens,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
343167,Manor Gardens,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
343167,Manor Gardens,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
343167,Manor Gardens,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.1
343167,Manor Gardens,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.94
343167,Manor Gardens,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.72
343167,Manor Gardens,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
343167,Manor Gardens,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
343167,Manor Gardens,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
343167,Manor Gardens,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
343167,Manor Gardens,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.65
343167,Manor Gardens,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
343167,Manor Gardens,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
343167,Manor Gardens,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
343167,Manor Gardens,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
343167,Manor Gardens,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
343167,Manor Gardens,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
343167,Manor Gardens,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.55
343167,Manor Gardens,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
343167,Manor Gardens,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
343167,Manor Gardens,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
343167,Manor Gardens,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
343167,Manor Gardens,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
343167,Manor Gardens,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
343167,Manor Gardens,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.7
343167,Manor Gardens,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
343167,Manor Gardens,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
343167,Manor Gardens,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
343167,Manor Gardens,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
343167,Manor Gardens,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
343167,Manor Gardens,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,18.2
343167,Manor Gardens,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
343167,Manor Gardens,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
343167,Manor Gardens,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
343167,Manor Gardens,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
343167,Manor Gardens,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
343167,Manor Gardens,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
343167,Manor Gardens,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.33
343167,Manor Gardens,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.34
343167,Manor Gardens,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.63
343167,Manor Gardens,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.5
343167,Manor Gardens,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
343167,Manor Gardens,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
343167,Manor Gardens,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
343167,Manor Gardens,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
343167,Manor Gardens,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.86
343167,Manor Gardens,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
343167,Manor Gardens,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
343167,Manor Gardens,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
343167,Manor Gardens,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
343167,Manor Gardens,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
343167,Manor Gardens,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.86
343167,Manor Gardens,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.71
343167,Manor Gardens,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
343167,Manor Gardens,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
343167,Manor Gardens,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
343167,Manor Gardens,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
343167,Manor Gardens,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
343167,Manor Gardens,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
343167,Manor Gardens,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
343167,Manor Gardens,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
343167,Manor Gardens,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
343167,Manor Gardens,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
343167,Manor Gardens,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
343167,Manor Gardens,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
343167,Manor Gardens,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,18.3
343167,Manor Gardens,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
343167,Manor Gardens,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
343167,Manor Gardens,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
343167,Manor Gardens,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
343167,Manor Gardens,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
343167,Manor Gardens,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
343167,Manor Gardens,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.89
343167,Manor Gardens,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.01
343167,Manor Gardens,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.69
343167,Manor Gardens,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
343167,Manor Gardens,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
343167,Manor Gardens,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
343167,Manor Gardens,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
343167,Manor Gardens,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
343167,Manor Gardens,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.79
343167,Manor Gardens,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
343167,Manor Gardens,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
343167,Manor Gardens,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
343167,Manor Gardens,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
343167,Manor Gardens,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
343167,Manor Gardens,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
343167,Manor Gardens,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
343167,Manor Gardens,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
343167,Manor Gardens,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
343167,Manor Gardens,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
343167,Manor Gardens,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
343167,Manor Gardens,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
343167,Manor Gardens,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
343167,Manor Gardens,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
343167,Manor Gardens,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
343167,Manor Gardens,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
343167,Manor Gardens,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
343167,Manor Gardens,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
343167,Manor Gardens,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
343167,Manor Gardens,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
343167,Manor Gardens,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,18.3
343167,Manor Gardens,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
343167,Manor Gardens,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
343167,Manor Gardens,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
343167,Manor Gardens,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
343167,Manor Gardens,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
343167,Manor Gardens,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
343167,Manor Gardens,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
343167,Manor Gardens,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
343167,Manor Gardens,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.17
343167,Manor Gardens,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.79
343167,Manor Gardens,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.6
343167,Manor Gardens,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.9
343167,Manor Gardens,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
343167,Manor Gardens,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
343167,Manor Gardens,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
343167,Manor Gardens,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
343167,Manor Gardens,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
343167,Manor Gardens,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.59
343167,Manor Gardens,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.51
343167,Manor Gardens,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
343167,Manor Gardens,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
343167,Manor Gardens,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
343167,Manor Gardens,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
343167,Manor Gardens,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
343167,Manor Gardens,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
343167,Manor Gardens,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
343167,Manor Gardens,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
343167,Manor Gardens,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
343167,Manor Gardens,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
343167,Manor Gardens,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
343167,Manor Gardens,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
343167,Manor Gardens,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
343167,Manor Gardens,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
343167,Manor Gardens,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
343167,Manor Gardens,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
343167,Manor Gardens,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
343167,Manor Gardens,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
343167,Manor Gardens,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,18.3
343167,Manor Gardens,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
343167,Manor Gardens,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
343167,Manor Gardens,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
343167,Manor Gardens,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
343167,Manor Gardens,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
343167,Manor Gardens,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
343167,Manor Gardens,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
343167,Manor Gardens,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.01
343167,Manor Gardens,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.54
343167,Manor Gardens,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.69
343167,Manor Gardens,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
343167,Manor Gardens,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
343167,Manor Gardens,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
343167,Manor Gardens,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
343167,Manor Gardens,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
343167,Manor Gardens,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.79
343167,Manor Gardens,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
343167,Manor Gardens,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
343167,Manor Gardens,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
343167,Manor Gardens,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
343167,Manor Gardens,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
343167,Manor Gardens,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
343167,Manor Gardens,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
343167,Manor Gardens,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
343167,Manor Gardens,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
343167,Manor Gardens,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
343167,Manor Gardens,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
343167,Manor Gardens,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
343167,Manor Gardens,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
343167,Manor Gardens,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.82
343167,Manor Gardens,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
343167,Manor Gardens,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
343167,Manor Gardens,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
343167,Manor Gardens,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
343167,Manor Gardens,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
343167,Manor Gardens,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,18.3
343167,Manor Gardens,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
343167,Manor Gardens,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
343167,Manor Gardens,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
343167,Manor Gardens,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
343167,Manor Gardens,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
343167,Manor Gardens,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
343167,Manor Gardens,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.3
343167,Manor Gardens,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.45
343167,Manor Gardens,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.88
343167,Manor Gardens,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,17.8
343167,Manor Gardens,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
343167,Manor Gardens,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
343167,Manor Gardens,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
343167,Manor Gardens,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
343167,Manor Gardens,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
343167,Manor Gardens,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
343167,Manor Gardens,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
343167,Manor Gardens,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
343167,Manor Gardens,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
343167,Manor Gardens,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
343167,Manor Gardens,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
343167,Manor Gardens,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
343167,Manor Gardens,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
343167,Manor Gardens,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
343167,Manor Gardens,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
343167,Manor Gardens,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
343167,Manor Gardens,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
343167,Manor Gardens,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
343167,Manor Gardens,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
343167,Manor Gardens,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
343167,Manor Gardens,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
343167,Manor Gardens,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
343167,Manor Gardens,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
343167,Manor Gardens,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
343167,Manor Gardens,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,18.3
343167,Manor Gardens,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
343167,Manor Gardens,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
343167,Manor Gardens,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
343167,Manor Gardens,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
343167,Manor Gardens,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
343167,Manor Gardens,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
343167,Manor Gardens,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.3
343167,Manor Gardens,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.08
343167,Manor Gardens,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.41
343167,Manor Gardens,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.6
343167,Manor Gardens,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
343167,Manor Gardens,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
343167,Manor Gardens,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
343167,Manor Gardens,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.95
343167,Manor Gardens,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.38
343167,Manor Gardens,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.42
343167,Manor Gardens,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
343167,Manor Gardens,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
343167,Manor Gardens,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
343167,Manor Gardens,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
343167,Manor Gardens,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
343167,Manor Gardens,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
343167,Manor Gardens,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
343167,Manor Gardens,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
343167,Manor Gardens,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
343167,Manor Gardens,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
343167,Manor Gardens,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
343167,Manor Gardens,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
343167,Manor Gardens,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
343167,Manor Gardens,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
343167,Manor Gardens,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
343167,Manor Gardens,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
343167,Manor Gardens,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
343167,Manor Gardens,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
343167,Manor Gardens,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,18.4
343167,Manor Gardens,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
343167,Manor Gardens,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
343167,Manor Gardens,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
343167,Manor Gardens,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
343167,Manor Gardens,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
343167,Manor Gardens,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
343167,Manor Gardens,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.82
343167,Manor Gardens,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.78
343167,Manor Gardens,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.69
343167,Manor Gardens,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
343167,Manor Gardens,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
343167,Manor Gardens,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
343167,Manor Gardens,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
343167,Manor Gardens,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
343167,Manor Gardens,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.9
343167,Manor Gardens,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.82
343167,Manor Gardens,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
343167,Manor Gardens,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
343167,Manor Gardens,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
343167,Manor Gardens,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
343167,Manor Gardens,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
343167,Manor Gardens,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
343167,Manor Gardens,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
343167,Manor Gardens,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
343167,Manor Gardens,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
343167,Manor Gardens,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
343167,Manor Gardens,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
343167,Manor Gardens,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
343167,Manor Gardens,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
343167,Manor Gardens,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
343167,Manor Gardens,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
343167,Manor Gardens,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
343167,Manor Gardens,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
343167,Manor Gardens,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
343167,Manor Gardens,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
343167,Manor Gardens,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,18.4
343167,Manor Gardens,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
343167,Manor Gardens,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
343167,Manor Gardens,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
343167,Manor Gardens,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
343167,Manor Gardens,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
343167,Manor Gardens,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
343167,Manor Gardens,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
343167,Manor Gardens,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.01
343167,Manor Gardens,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.75
343167,Manor Gardens,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.83
343167,Manor Gardens,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
343167,Manor Gardens,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
343167,Manor Gardens,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
343167,Manor Gardens,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
343167,Manor Gardens,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.76
343167,Manor Gardens,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.09
343167,Manor Gardens,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
343167,Manor Gardens,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
343167,Manor Gardens,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
343167,Manor Gardens,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
343167,Manor Gardens,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
343167,Manor Gardens,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
343167,Manor Gardens,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
343167,Manor Gardens,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
343167,Manor Gardens,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
343167,Manor Gardens,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
343167,Manor Gardens,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
343167,Manor Gardens,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
343167,Manor Gardens,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
343167,Manor Gardens,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
343167,Manor Gardens,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
343167,Manor Gardens,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
343167,Manor Gardens,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
343167,Manor Gardens,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
343167,Manor Gardens,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
343167,Manor Gardens,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
343167,Manor Gardens,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,18.4
343167,Manor Gardens,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
343167,Manor Gardens,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
343167,Manor Gardens,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
343167,Manor Gardens,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
343167,Manor Gardens,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
343167,Manor Gardens,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
343167,Manor Gardens,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
343167,Manor Gardens,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.61
343167,Manor Gardens,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.7
343167,Manor Gardens,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.09
343167,Manor Gardens,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,17.2
343167,Manor Gardens,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
343167,Manor Gardens,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
343167,Manor Gardens,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
343167,Manor Gardens,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
343167,Manor Gardens,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
343167,Manor Gardens,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
343167,Manor Gardens,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
343167,Manor Gardens,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
343167,Manor Gardens,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
343167,Manor Gardens,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
343167,Manor Gardens,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
343167,Manor Gardens,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
343167,Manor Gardens,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
343167,Manor Gardens,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
343167,Manor Gardens,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
343167,Manor Gardens,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
343167,Manor Gardens,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
343167,Manor Gardens,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
343167,Manor Gardens,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
343167,Manor Gardens,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
343167,Manor Gardens,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
343167,Manor Gardens,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.72
343167,Manor Gardens,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
343167,Manor Gardens,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
343167,Manor Gardens,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
343167,Manor Gardens,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
343167,Manor Gardens,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
343167,Manor Gardens,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,18.4
343167,Manor Gardens,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
343167,Manor Gardens,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
343167,Manor Gardens,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
343167,Manor Gardens,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
343167,Manor Gardens,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
343167,Manor Gardens,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
343167,Manor Gardens,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
343167,Manor Gardens,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
343167,Manor Gardens,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.27
343167,Manor Gardens,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.47
343167,Manor Gardens,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.42
343167,Manor Gardens,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,18.0
