Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
343167,Manor Gardens,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
343167,Manor Gardens,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
343167,Manor Gardens,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.68
343167,Manor Gardens,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.01
343167,Manor Gardens,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
343167,Manor Gardens,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
343167,Manor Gardens,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
343167,Manor Gardens,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
343167,Manor Gardens,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
343167,Manor Gardens,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
343167,Manor Gardens,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
343167,Manor Gardens,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
343167,Manor Gardens,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
343167,Manor Gardens,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
343167,Manor Gardens,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
343167,Manor Gardens,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
343167,Manor Gardens,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
343167,Manor Gardens,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
343167,Manor Gardens,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
343167,Manor Gardens,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
343167,Manor Gardens,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
343167,Manor Gardens,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
343167,Manor Gardens,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
343167,Manor Gardens,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,18.4
343167,Manor Gardens,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
343167,Manor Gardens,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
343167,Manor Gardens,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
343167,Manor Gardens,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
343167,Manor Gardens,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
343167,Manor Gardens,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
343167,Manor Gardens,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.41
343167,Manor Gardens,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.27
343167,Manor Gardens,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.78
343167,Manor Gardens,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
343167,Manor Gardens,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
343167,Manor Gardens,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
343167,Manor Gardens,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
343167,Manor Gardens,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
343167,Manor Gardens,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
343167,Manor Gardens,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.11
343167,Manor Gardens,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
343167,Manor Gardens,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
343167,Manor Gardens,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
343167,Manor Gardens,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
343167,Manor Gardens,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
343167,Manor Gardens,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
343167,Manor Gardens,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
343167,Manor Gardens,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
343167,Manor Gardens,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
343167,Manor Gardens,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
343167,Manor Gardens,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
343167,Manor Gardens,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
343167,Manor Gardens,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
343167,Manor Gardens,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
343167,Manor Gardens,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
343167,Manor Gardens,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
343167,Manor Gardens,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
343167,Manor Gardens,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,18.4
343167,Manor Gardens,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
343167,Manor Gardens,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
343167,Manor Gardens,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
343167,Manor Gardens,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
343167,Manor Gardens,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
343167,Manor Gardens,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
343167,Manor Gardens,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
343167,Manor Gardens,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.44
343167,Manor Gardens,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.6
343167,Manor Gardens,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.35
343167,Manor Gardens,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
343167,Manor Gardens,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
343167,Manor Gardens,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
343167,Manor Gardens,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
343167,Manor Gardens,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
343167,Manor Gardens,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
343167,Manor Gardens,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
343167,Manor Gardens,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.32
343167,Manor Gardens,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
343167,Manor Gardens,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
343167,Manor Gardens,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
343167,Manor Gardens,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
343167,Manor Gardens,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
343167,Manor Gardens,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
343167,Manor Gardens,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
343167,Manor Gardens,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
343167,Manor Gardens,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
343167,Manor Gardens,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
343167,Manor Gardens,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
343167,Manor Gardens,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
343167,Manor Gardens,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
343167,Manor Gardens,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
343167,Manor Gardens,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
343167,Manor Gardens,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
343167,Manor Gardens,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
343167,Manor Gardens,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
343167,Manor Gardens,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,18.4
343167,Manor Gardens,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
343167,Manor Gardens,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
343167,Manor Gardens,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
343167,Manor Gardens,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
343167,Manor Gardens,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
343167,Manor Gardens,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
343167,Manor Gardens,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.71
343167,Manor Gardens,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.33
343167,Manor Gardens,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.73
343167,Manor Gardens,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
343167,Manor Gardens,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
343167,Manor Gardens,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
343167,Manor Gardens,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
343167,Manor Gardens,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
343167,Manor Gardens,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
343167,Manor Gardens,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.87
343167,Manor Gardens,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.42
343167,Manor Gardens,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
343167,Manor Gardens,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
343167,Manor Gardens,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
343167,Manor Gardens,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
343167,Manor Gardens,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
343167,Manor Gardens,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
343167,Manor Gardens,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
343167,Manor Gardens,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
343167,Manor Gardens,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
343167,Manor Gardens,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
343167,Manor Gardens,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
343167,Manor Gardens,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
343167,Manor Gardens,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
343167,Manor Gardens,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
343167,Manor Gardens,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
343167,Manor Gardens,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
343167,Manor Gardens,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
343167,Manor Gardens,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
343167,Manor Gardens,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
343167,Manor Gardens,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,18.4
343167,Manor Gardens,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
343167,Manor Gardens,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
343167,Manor Gardens,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
343167,Manor Gardens,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
343167,Manor Gardens,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
343167,Manor Gardens,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
343167,Manor Gardens,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
343167,Manor Gardens,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.76
343167,Manor Gardens,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.03
343167,Manor Gardens,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.83
343167,Manor Gardens,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
343167,Manor Gardens,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
343167,Manor Gardens,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
343167,Manor Gardens,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
343167,Manor Gardens,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
343167,Manor Gardens,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.64
343167,Manor Gardens,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.23
343167,Manor Gardens,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
343167,Manor Gardens,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
343167,Manor Gardens,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
343167,Manor Gardens,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
343167,Manor Gardens,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
343167,Manor Gardens,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
343167,Manor Gardens,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
343167,Manor Gardens,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
343167,Manor Gardens,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
343167,Manor Gardens,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
343167,Manor Gardens,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
343167,Manor Gardens,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
343167,Manor Gardens,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.69
343167,Manor Gardens,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
343167,Manor Gardens,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
343167,Manor Gardens,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
343167,Manor Gardens,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
343167,Manor Gardens,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
343167,Manor Gardens,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,18.5
343167,Manor Gardens,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
343167,Manor Gardens,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
343167,Manor Gardens,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
343167,Manor Gardens,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
343167,Manor Gardens,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
343167,Manor Gardens,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
343167,Manor Gardens,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.37
343167,Manor Gardens,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.5
343167,Manor Gardens,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.74
343167,Manor Gardens,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
343167,Manor Gardens,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
343167,Manor Gardens,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
343167,Manor Gardens,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
343167,Manor Gardens,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.83
343167,Manor Gardens,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.35
343167,Manor Gardens,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
343167,Manor Gardens,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
343167,Manor Gardens,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
343167,Manor Gardens,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
343167,Manor Gardens,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
343167,Manor Gardens,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
343167,Manor Gardens,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
343167,Manor Gardens,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
343167,Manor Gardens,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
343167,Manor Gardens,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
343167,Manor Gardens,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
343167,Manor Gardens,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
343167,Manor Gardens,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
343167,Manor Gardens,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
343167,Manor Gardens,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
343167,Manor Gardens,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
343167,Manor Gardens,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
343167,Manor Gardens,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
343167,Manor Gardens,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
343167,Manor Gardens,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,18.5
343167,Manor Gardens,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
343167,Manor Gardens,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
343167,Manor Gardens,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
343167,Manor Gardens,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
343167,Manor Gardens,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
343167,Manor Gardens,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.92
343167,Manor Gardens,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.6
343167,Manor Gardens,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.85
343167,Manor Gardens,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
343167,Manor Gardens,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
343167,Manor Gardens,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
343167,Manor Gardens,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
343167,Manor Gardens,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
343167,Manor Gardens,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.76
343167,Manor Gardens,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
343167,Manor Gardens,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
343167,Manor Gardens,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
343167,Manor Gardens,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
343167,Manor Gardens,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
343167,Manor Gardens,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
343167,Manor Gardens,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
343167,Manor Gardens,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
343167,Manor Gardens,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
343167,Manor Gardens,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
343167,Manor Gardens,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
343167,Manor Gardens,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
343167,Manor Gardens,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
343167,Manor Gardens,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
343167,Manor Gardens,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
343167,Manor Gardens,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
343167,Manor Gardens,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
343167,Manor Gardens,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
343167,Manor Gardens,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
343167,Manor Gardens,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
343167,Manor Gardens,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,18.5
343167,Manor Gardens,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
343167,Manor Gardens,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
343167,Manor Gardens,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
343167,Manor Gardens,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
343167,Manor Gardens,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
343167,Manor Gardens,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
343167,Manor Gardens,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.33
343167,Manor Gardens,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.74
343167,Manor Gardens,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.94
343167,Manor Gardens,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
343167,Manor Gardens,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
343167,Manor Gardens,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
343167,Manor Gardens,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
343167,Manor Gardens,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
343167,Manor Gardens,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.7
343167,Manor Gardens,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
343167,Manor Gardens,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
343167,Manor Gardens,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
343167,Manor Gardens,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
343167,Manor Gardens,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
343167,Manor Gardens,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
343167,Manor Gardens,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
343167,Manor Gardens,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
343167,Manor Gardens,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
343167,Manor Gardens,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
343167,Manor Gardens,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
343167,Manor Gardens,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
343167,Manor Gardens,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
343167,Manor Gardens,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
343167,Manor Gardens,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
343167,Manor Gardens,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
343167,Manor Gardens,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
343167,Manor Gardens,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
343167,Manor Gardens,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,18.5
343167,Manor Gardens,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
343167,Manor Gardens,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
343167,Manor Gardens,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
343167,Manor Gardens,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
343167,Manor Gardens,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
343167,Manor Gardens,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
343167,Manor Gardens,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.23
343167,Manor Gardens,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.71
343167,Manor Gardens,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.77
343167,Manor Gardens,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,15.8
343167,Manor Gardens,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
343167,Manor Gardens,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
343167,Manor Gardens,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
343167,Manor Gardens,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
343167,Manor Gardens,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.79
343167,Manor Gardens,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.77
343167,Manor Gardens,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
343167,Manor Gardens,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
343167,Manor Gardens,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
343167,Manor Gardens,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
343167,Manor Gardens,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
343167,Manor Gardens,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
343167,Manor Gardens,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
343167,Manor Gardens,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
343167,Manor Gardens,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
343167,Manor Gardens,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
343167,Manor Gardens,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
343167,Manor Gardens,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
343167,Manor Gardens,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
343167,Manor Gardens,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
343167,Manor Gardens,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
343167,Manor Gardens,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
343167,Manor Gardens,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
343167,Manor Gardens,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
343167,Manor Gardens,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,18.5
343167,Manor Gardens,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
343167,Manor Gardens,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
343167,Manor Gardens,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
343167,Manor Gardens,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
343167,Manor Gardens,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
343167,Manor Gardens,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
343167,Manor Gardens,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.34
343167,Manor Gardens,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.83
343167,Manor Gardens,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.05
343167,Manor Gardens,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
343167,Manor Gardens,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
343167,Manor Gardens,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
343167,Manor Gardens,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
343167,Manor Gardens,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.73
343167,Manor Gardens,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.99
343167,Manor Gardens,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
343167,Manor Gardens,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
343167,Manor Gardens,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
343167,Manor Gardens,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
343167,Manor Gardens,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
343167,Manor Gardens,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
343167,Manor Gardens,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
343167,Manor Gardens,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
343167,Manor Gardens,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
343167,Manor Gardens,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
343167,Manor Gardens,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
343167,Manor Gardens,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
343167,Manor Gardens,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
343167,Manor Gardens,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
343167,Manor Gardens,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
343167,Manor Gardens,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
343167,Manor Gardens,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
343167,Manor Gardens,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
343167,Manor Gardens,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
343167,Manor Gardens,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,18.5
343167,Manor Gardens,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
343167,Manor Gardens,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
343167,Manor Gardens,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
343167,Manor Gardens,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
343167,Manor Gardens,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
343167,Manor Gardens,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
343167,Manor Gardens,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
343167,Manor Gardens,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.36
343167,Manor Gardens,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.93
343167,Manor Gardens,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.86
343167,Manor Gardens,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,18.2
343167,Manor Gardens,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
343167,Manor Gardens,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
343167,Manor Gardens,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
343167,Manor Gardens,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
343167,Manor Gardens,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.98
343167,Manor Gardens,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
343167,Manor Gardens,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
343167,Manor Gardens,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
343167,Manor Gardens,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
343167,Manor Gardens,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
343167,Manor Gardens,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
343167,Manor Gardens,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
343167,Manor Gardens,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
343167,Manor Gardens,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
343167,Manor Gardens,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
343167,Manor Gardens,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
343167,Manor Gardens,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
343167,Manor Gardens,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
343167,Manor Gardens,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
343167,Manor Gardens,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
343167,Manor Gardens,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
343167,Manor Gardens,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
343167,Manor Gardens,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
343167,Manor Gardens,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
343167,Manor Gardens,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,18.6
343167,Manor Gardens,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
343167,Manor Gardens,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
343167,Manor Gardens,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
343167,Manor Gardens,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
343167,Manor Gardens,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
343167,Manor Gardens,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
343167,Manor Gardens,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
343167,Manor Gardens,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.45
343167,Manor Gardens,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.24
343167,Manor Gardens,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.86
343167,Manor Gardens,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,19.7
343167,Manor Gardens,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
343167,Manor Gardens,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
343167,Manor Gardens,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
343167,Manor Gardens,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
343167,Manor Gardens,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.61
343167,Manor Gardens,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
343167,Manor Gardens,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
343167,Manor Gardens,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
343167,Manor Gardens,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
343167,Manor Gardens,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
343167,Manor Gardens,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
343167,Manor Gardens,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
343167,Manor Gardens,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
343167,Manor Gardens,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
343167,Manor Gardens,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
343167,Manor Gardens,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
343167,Manor Gardens,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
343167,Manor Gardens,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
343167,Manor Gardens,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
343167,Manor Gardens,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
343167,Manor Gardens,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
343167,Manor Gardens,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
343167,Manor Gardens,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
343167,Manor Gardens,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,18.6
343167,Manor Gardens,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
343167,Manor Gardens,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
