Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
343167,Manor Gardens,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
343167,Manor Gardens,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
343167,Manor Gardens,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
343167,Manor Gardens,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
343167,Manor Gardens,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.21
343167,Manor Gardens,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.92
343167,Manor Gardens,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.88
343167,Manor Gardens,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,19.2
343167,Manor Gardens,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
343167,Manor Gardens,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
343167,Manor Gardens,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
343167,Manor Gardens,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
343167,Manor Gardens,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
343167,Manor Gardens,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
343167,Manor Gardens,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
343167,Manor Gardens,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
343167,Manor Gardens,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
343167,Manor Gardens,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
343167,Manor Gardens,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
343167,Manor Gardens,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
343167,Manor Gardens,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
343167,Manor Gardens,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
343167,Manor Gardens,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
343167,Manor Gardens,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
343167,Manor Gardens,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
343167,Manor Gardens,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
343167,Manor Gardens,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
343167,Manor Gardens,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
343167,Manor Gardens,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
343167,Manor Gardens,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
343167,Manor Gardens,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
343167,Manor Gardens,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
343167,Manor Gardens,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,18.6
343167,Manor Gardens,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
343167,Manor Gardens,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
343167,Manor Gardens,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
343167,Manor Gardens,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
343167,Manor Gardens,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
343167,Manor Gardens,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
343167,Manor Gardens,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.97
343167,Manor Gardens,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.23
343167,Manor Gardens,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.06
343167,Manor Gardens,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,15.9
343167,Manor Gardens,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
343167,Manor Gardens,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
343167,Manor Gardens,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
343167,Manor Gardens,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
343167,Manor Gardens,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
343167,Manor Gardens,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.15
343167,Manor Gardens,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.59
343167,Manor Gardens,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
343167,Manor Gardens,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
343167,Manor Gardens,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
343167,Manor Gardens,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
343167,Manor Gardens,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
343167,Manor Gardens,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
343167,Manor Gardens,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
343167,Manor Gardens,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
343167,Manor Gardens,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
343167,Manor Gardens,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
343167,Manor Gardens,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
343167,Manor Gardens,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
343167,Manor Gardens,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
343167,Manor Gardens,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
343167,Manor Gardens,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
343167,Manor Gardens,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
343167,Manor Gardens,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
343167,Manor Gardens,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
343167,Manor Gardens,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,18.6
343167,Manor Gardens,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
343167,Manor Gardens,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
343167,Manor Gardens,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
343167,Manor Gardens,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
343167,Manor Gardens,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
343167,Manor Gardens,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
343167,Manor Gardens,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.67
343167,Manor Gardens,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.39
343167,Manor Gardens,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.44
343167,Manor Gardens,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,17.7
343167,Manor Gardens,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
343167,Manor Gardens,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
343167,Manor Gardens,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
343167,Manor Gardens,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.65
343167,Manor Gardens,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
343167,Manor Gardens,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
343167,Manor Gardens,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
343167,Manor Gardens,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
343167,Manor Gardens,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
343167,Manor Gardens,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
343167,Manor Gardens,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
343167,Manor Gardens,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
343167,Manor Gardens,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
343167,Manor Gardens,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
343167,Manor Gardens,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
343167,Manor Gardens,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
343167,Manor Gardens,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
343167,Manor Gardens,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.33
343167,Manor Gardens,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
343167,Manor Gardens,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
343167,Manor Gardens,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
343167,Manor Gardens,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
343167,Manor Gardens,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
343167,Manor Gardens,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,18.6
343167,Manor Gardens,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
343167,Manor Gardens,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
343167,Manor Gardens,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
343167,Manor Gardens,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
343167,Manor Gardens,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
343167,Manor Gardens,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
343167,Manor Gardens,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
343167,Manor Gardens,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.46
343167,Manor Gardens,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.88
343167,Manor Gardens,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.46
343167,Manor Gardens,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
343167,Manor Gardens,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
343167,Manor Gardens,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
343167,Manor Gardens,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
343167,Manor Gardens,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.61
343167,Manor Gardens,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.61
343167,Manor Gardens,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
343167,Manor Gardens,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
343167,Manor Gardens,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
343167,Manor Gardens,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
343167,Manor Gardens,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
343167,Manor Gardens,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
343167,Manor Gardens,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
343167,Manor Gardens,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
343167,Manor Gardens,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
343167,Manor Gardens,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
343167,Manor Gardens,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
343167,Manor Gardens,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
343167,Manor Gardens,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
343167,Manor Gardens,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
343167,Manor Gardens,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
343167,Manor Gardens,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
343167,Manor Gardens,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
343167,Manor Gardens,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
343167,Manor Gardens,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
343167,Manor Gardens,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,18.6
343167,Manor Gardens,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
343167,Manor Gardens,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
343167,Manor Gardens,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
343167,Manor Gardens,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
343167,Manor Gardens,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
343167,Manor Gardens,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
343167,Manor Gardens,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.82
343167,Manor Gardens,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.27
343167,Manor Gardens,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.69
343167,Manor Gardens,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
343167,Manor Gardens,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
343167,Manor Gardens,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
343167,Manor Gardens,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
343167,Manor Gardens,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
343167,Manor Gardens,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
343167,Manor Gardens,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.08
343167,Manor Gardens,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
343167,Manor Gardens,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
343167,Manor Gardens,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
343167,Manor Gardens,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
343167,Manor Gardens,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
343167,Manor Gardens,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
343167,Manor Gardens,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
343167,Manor Gardens,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
343167,Manor Gardens,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
343167,Manor Gardens,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
343167,Manor Gardens,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
343167,Manor Gardens,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
343167,Manor Gardens,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
343167,Manor Gardens,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
343167,Manor Gardens,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
343167,Manor Gardens,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
343167,Manor Gardens,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
343167,Manor Gardens,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
343167,Manor Gardens,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,18.7
343167,Manor Gardens,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
343167,Manor Gardens,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
343167,Manor Gardens,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
343167,Manor Gardens,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
343167,Manor Gardens,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
343167,Manor Gardens,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.97
343167,Manor Gardens,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.98
343167,Manor Gardens,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.82
343167,Manor Gardens,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,20.7
343167,Manor Gardens,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
343167,Manor Gardens,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
343167,Manor Gardens,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
343167,Manor Gardens,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
343167,Manor Gardens,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.13
343167,Manor Gardens,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
343167,Manor Gardens,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
343167,Manor Gardens,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
343167,Manor Gardens,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
343167,Manor Gardens,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
343167,Manor Gardens,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
343167,Manor Gardens,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
343167,Manor Gardens,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
343167,Manor Gardens,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
343167,Manor Gardens,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
343167,Manor Gardens,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
343167,Manor Gardens,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
343167,Manor Gardens,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
343167,Manor Gardens,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
343167,Manor Gardens,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
343167,Manor Gardens,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
343167,Manor Gardens,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
343167,Manor Gardens,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
343167,Manor Gardens,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
343167,Manor Gardens,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,19.0
343167,Manor Gardens,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
343167,Manor Gardens,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
343167,Manor Gardens,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
343167,Manor Gardens,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
343167,Manor Gardens,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
343167,Manor Gardens,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
343167,Manor Gardens,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.65
343167,Manor Gardens,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.38
343167,Manor Gardens,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.23
343167,Manor Gardens,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,15.9
343167,Manor Gardens,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
343167,Manor Gardens,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
343167,Manor Gardens,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
343167,Manor Gardens,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
343167,Manor Gardens,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
343167,Manor Gardens,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
343167,Manor Gardens,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
343167,Manor Gardens,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
343167,Manor Gardens,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
343167,Manor Gardens,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
343167,Manor Gardens,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
343167,Manor Gardens,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
343167,Manor Gardens,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
343167,Manor Gardens,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.86
343167,Manor Gardens,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
343167,Manor Gardens,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
343167,Manor Gardens,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
343167,Manor Gardens,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
343167,Manor Gardens,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
343167,Manor Gardens,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
343167,Manor Gardens,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
343167,Manor Gardens,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
343167,Manor Gardens,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
343167,Manor Gardens,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
343167,Manor Gardens,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
343167,Manor Gardens,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,19.1
343167,Manor Gardens,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
343167,Manor Gardens,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
343167,Manor Gardens,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
343167,Manor Gardens,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
343167,Manor Gardens,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
343167,Manor Gardens,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
343167,Manor Gardens,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
343167,Manor Gardens,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.12
343167,Manor Gardens,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.84
343167,Manor Gardens,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.2
343167,Manor Gardens,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,15.9
343167,Manor Gardens,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
343167,Manor Gardens,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
343167,Manor Gardens,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
343167,Manor Gardens,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
343167,Manor Gardens,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
343167,Manor Gardens,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
343167,Manor Gardens,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
343167,Manor Gardens,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
343167,Manor Gardens,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
343167,Manor Gardens,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
343167,Manor Gardens,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
343167,Manor Gardens,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
343167,Manor Gardens,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
343167,Manor Gardens,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
343167,Manor Gardens,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
343167,Manor Gardens,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
343167,Manor Gardens,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
343167,Manor Gardens,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
343167,Manor Gardens,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
343167,Manor Gardens,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
343167,Manor Gardens,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
343167,Manor Gardens,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
343167,Manor Gardens,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
343167,Manor Gardens,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,19.1
343167,Manor Gardens,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
343167,Manor Gardens,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
343167,Manor Gardens,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
343167,Manor Gardens,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
343167,Manor Gardens,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
343167,Manor Gardens,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
343167,Manor Gardens,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
343167,Manor Gardens,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
343167,Manor Gardens,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.16
343167,Manor Gardens,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.25
343167,Manor Gardens,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.01
343167,Manor Gardens,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,15.4
343167,Manor Gardens,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
343167,Manor Gardens,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
343167,Manor Gardens,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
343167,Manor Gardens,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.59
343167,Manor Gardens,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
343167,Manor Gardens,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
343167,Manor Gardens,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
343167,Manor Gardens,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
343167,Manor Gardens,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
343167,Manor Gardens,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
343167,Manor Gardens,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
343167,Manor Gardens,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
343167,Manor Gardens,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
343167,Manor Gardens,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
343167,Manor Gardens,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
343167,Manor Gardens,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
343167,Manor Gardens,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.44
343167,Manor Gardens,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
343167,Manor Gardens,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
343167,Manor Gardens,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
343167,Manor Gardens,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
343167,Manor Gardens,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,19.1
343167,Manor Gardens,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
343167,Manor Gardens,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
343167,Manor Gardens,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
343167,Manor Gardens,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
343167,Manor Gardens,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
343167,Manor Gardens,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
343167,Manor Gardens,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
343167,Manor Gardens,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.81
343167,Manor Gardens,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.23
343167,Manor Gardens,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.79
343167,Manor Gardens,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,16.0
343167,Manor Gardens,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
343167,Manor Gardens,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
343167,Manor Gardens,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
343167,Manor Gardens,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.08
343167,Manor Gardens,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.07
343167,Manor Gardens,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
343167,Manor Gardens,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
343167,Manor Gardens,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
343167,Manor Gardens,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
343167,Manor Gardens,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
343167,Manor Gardens,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
343167,Manor Gardens,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
343167,Manor Gardens,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
343167,Manor Gardens,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
343167,Manor Gardens,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.47
343167,Manor Gardens,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
343167,Manor Gardens,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.61
343167,Manor Gardens,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
343167,Manor Gardens,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
343167,Manor Gardens,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
343167,Manor Gardens,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
343167,Manor Gardens,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,19.2
343167,Manor Gardens,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
343167,Manor Gardens,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
343167,Manor Gardens,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
343167,Manor Gardens,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
343167,Manor Gardens,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
343167,Manor Gardens,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
343167,Manor Gardens,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
343167,Manor Gardens,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
343167,Manor Gardens,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.92
343167,Manor Gardens,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.91
343167,Manor Gardens,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.96
343167,Manor Gardens,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
343167,Manor Gardens,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
343167,Manor Gardens,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
343167,Manor Gardens,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
343167,Manor Gardens,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.11
343167,Manor Gardens,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
343167,Manor Gardens,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
343167,Manor Gardens,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
343167,Manor Gardens,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
343167,Manor Gardens,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
343167,Manor Gardens,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
343167,Manor Gardens,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
343167,Manor Gardens,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
343167,Manor Gardens,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
343167,Manor Gardens,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
343167,Manor Gardens,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
343167,Manor Gardens,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
343167,Manor Gardens,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.94
343167,Manor Gardens,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
343167,Manor Gardens,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.9
343167,Manor Gardens,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
343167,Manor Gardens,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
343167,Manor Gardens,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
343167,Manor Gardens,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
343167,Manor Gardens,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,19.2
343167,Manor Gardens,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
343167,Manor Gardens,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
343167,Manor Gardens,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
343167,Manor Gardens,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
343167,Manor Gardens,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
343167,Manor Gardens,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
343167,Manor Gardens,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
343167,Manor Gardens,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.96
343167,Manor Gardens,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.41
343167,Manor Gardens,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.24
343167,Manor Gardens,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
343167,Manor Gardens,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
343167,Manor Gardens,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
343167,Manor Gardens,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
343167,Manor Gardens,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
343167,Manor Gardens,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.25
343167,Manor Gardens,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.95
343167,Manor Gardens,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
343167,Manor Gardens,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
343167,Manor Gardens,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
343167,Manor Gardens,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
343167,Manor Gardens,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
343167,Manor Gardens,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.8
343167,Manor Gardens,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
343167,Manor Gardens,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
343167,Manor Gardens,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
343167,Manor Gardens,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
