Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
343167,Manor Gardens,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.01
343167,Manor Gardens,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
343167,Manor Gardens,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
343167,Manor Gardens,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
343167,Manor Gardens,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
343167,Manor Gardens,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,19.3
343167,Manor Gardens,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
343167,Manor Gardens,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
343167,Manor Gardens,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
343167,Manor Gardens,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
343167,Manor Gardens,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
343167,Manor Gardens,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
343167,Manor Gardens,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.48
343167,Manor Gardens,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.21
343167,Manor Gardens,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.37
343167,Manor Gardens,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,17.5
343167,Manor Gardens,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
343167,Manor Gardens,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
343167,Manor Gardens,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
343167,Manor Gardens,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
343167,Manor Gardens,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
343167,Manor Gardens,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
343167,Manor Gardens,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
343167,Manor Gardens,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
343167,Manor Gardens,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
343167,Manor Gardens,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
343167,Manor Gardens,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
343167,Manor Gardens,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
343167,Manor Gardens,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.67
343167,Manor Gardens,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
343167,Manor Gardens,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
343167,Manor Gardens,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
343167,Manor Gardens,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
343167,Manor Gardens,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
343167,Manor Gardens,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.63
343167,Manor Gardens,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
343167,Manor Gardens,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
343167,Manor Gardens,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
343167,Manor Gardens,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
343167,Manor Gardens,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,19.3
343167,Manor Gardens,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
343167,Manor Gardens,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
343167,Manor Gardens,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
343167,Manor Gardens,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
343167,Manor Gardens,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
343167,Manor Gardens,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
343167,Manor Gardens,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.71
343167,Manor Gardens,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.37
343167,Manor Gardens,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.98
343167,Manor Gardens,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
343167,Manor Gardens,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
343167,Manor Gardens,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
343167,Manor Gardens,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
343167,Manor Gardens,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
343167,Manor Gardens,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.12
343167,Manor Gardens,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.7
343167,Manor Gardens,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
343167,Manor Gardens,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
343167,Manor Gardens,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
343167,Manor Gardens,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
343167,Manor Gardens,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
343167,Manor Gardens,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.56
343167,Manor Gardens,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
343167,Manor Gardens,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
343167,Manor Gardens,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
343167,Manor Gardens,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
343167,Manor Gardens,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.42
343167,Manor Gardens,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
343167,Manor Gardens,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.64
343167,Manor Gardens,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
343167,Manor Gardens,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
343167,Manor Gardens,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
343167,Manor Gardens,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
343167,Manor Gardens,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,19.3
343167,Manor Gardens,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
343167,Manor Gardens,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
343167,Manor Gardens,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
343167,Manor Gardens,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
343167,Manor Gardens,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
343167,Manor Gardens,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
343167,Manor Gardens,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.1
343167,Manor Gardens,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.12
343167,Manor Gardens,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.02
343167,Manor Gardens,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
343167,Manor Gardens,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
343167,Manor Gardens,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
343167,Manor Gardens,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
343167,Manor Gardens,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
343167,Manor Gardens,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.28
343167,Manor Gardens,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
343167,Manor Gardens,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
343167,Manor Gardens,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
343167,Manor Gardens,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
343167,Manor Gardens,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
343167,Manor Gardens,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
343167,Manor Gardens,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.86
343167,Manor Gardens,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.65
343167,Manor Gardens,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
343167,Manor Gardens,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
343167,Manor Gardens,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
343167,Manor Gardens,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
343167,Manor Gardens,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
343167,Manor Gardens,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.5
343167,Manor Gardens,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
343167,Manor Gardens,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
343167,Manor Gardens,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
343167,Manor Gardens,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
343167,Manor Gardens,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,19.3
343167,Manor Gardens,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
343167,Manor Gardens,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
343167,Manor Gardens,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
343167,Manor Gardens,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
343167,Manor Gardens,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
343167,Manor Gardens,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
343167,Manor Gardens,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
343167,Manor Gardens,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.24
343167,Manor Gardens,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.53
343167,Manor Gardens,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.88
343167,Manor Gardens,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
343167,Manor Gardens,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
343167,Manor Gardens,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
343167,Manor Gardens,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
343167,Manor Gardens,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.54
343167,Manor Gardens,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.88
343167,Manor Gardens,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
343167,Manor Gardens,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
343167,Manor Gardens,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
343167,Manor Gardens,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
343167,Manor Gardens,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
343167,Manor Gardens,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
343167,Manor Gardens,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
343167,Manor Gardens,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.23
343167,Manor Gardens,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.87
343167,Manor Gardens,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
343167,Manor Gardens,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
343167,Manor Gardens,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
343167,Manor Gardens,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
343167,Manor Gardens,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
343167,Manor Gardens,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
343167,Manor Gardens,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
343167,Manor Gardens,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
343167,Manor Gardens,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
343167,Manor Gardens,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
343167,Manor Gardens,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,19.3
343167,Manor Gardens,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
343167,Manor Gardens,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
343167,Manor Gardens,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
343167,Manor Gardens,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.28
343167,Manor Gardens,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
343167,Manor Gardens,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
343167,Manor Gardens,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
343167,Manor Gardens,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.08
343167,Manor Gardens,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.18
343167,Manor Gardens,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.1
343167,Manor Gardens,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
343167,Manor Gardens,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
343167,Manor Gardens,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
343167,Manor Gardens,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
343167,Manor Gardens,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.29
343167,Manor Gardens,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
343167,Manor Gardens,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
343167,Manor Gardens,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
343167,Manor Gardens,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
343167,Manor Gardens,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
343167,Manor Gardens,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
343167,Manor Gardens,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
343167,Manor Gardens,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
343167,Manor Gardens,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.01
343167,Manor Gardens,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
343167,Manor Gardens,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
343167,Manor Gardens,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
343167,Manor Gardens,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
343167,Manor Gardens,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
343167,Manor Gardens,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
343167,Manor Gardens,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
343167,Manor Gardens,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
343167,Manor Gardens,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
343167,Manor Gardens,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
343167,Manor Gardens,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
343167,Manor Gardens,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,19.3
343167,Manor Gardens,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
343167,Manor Gardens,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
343167,Manor Gardens,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
343167,Manor Gardens,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
343167,Manor Gardens,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
343167,Manor Gardens,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
343167,Manor Gardens,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
343167,Manor Gardens,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.27
343167,Manor Gardens,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.22
343167,Manor Gardens,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.61
343167,Manor Gardens,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
343167,Manor Gardens,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
343167,Manor Gardens,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
343167,Manor Gardens,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
343167,Manor Gardens,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
343167,Manor Gardens,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.94
343167,Manor Gardens,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
343167,Manor Gardens,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
343167,Manor Gardens,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
343167,Manor Gardens,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
343167,Manor Gardens,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
343167,Manor Gardens,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
343167,Manor Gardens,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
343167,Manor Gardens,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
343167,Manor Gardens,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.1
343167,Manor Gardens,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
343167,Manor Gardens,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
343167,Manor Gardens,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
343167,Manor Gardens,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
343167,Manor Gardens,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
343167,Manor Gardens,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
343167,Manor Gardens,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
343167,Manor Gardens,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
343167,Manor Gardens,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
343167,Manor Gardens,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
343167,Manor Gardens,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
343167,Manor Gardens,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
343167,Manor Gardens,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
343167,Manor Gardens,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,19.3
343167,Manor Gardens,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
343167,Manor Gardens,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
343167,Manor Gardens,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
343167,Manor Gardens,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
343167,Manor Gardens,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
343167,Manor Gardens,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
343167,Manor Gardens,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
343167,Manor Gardens,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.82
343167,Manor Gardens,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.75
343167,Manor Gardens,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.51
343167,Manor Gardens,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
343167,Manor Gardens,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
343167,Manor Gardens,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
343167,Manor Gardens,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
343167,Manor Gardens,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.38
343167,Manor Gardens,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.89
343167,Manor Gardens,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
343167,Manor Gardens,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
343167,Manor Gardens,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
343167,Manor Gardens,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
343167,Manor Gardens,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
343167,Manor Gardens,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
343167,Manor Gardens,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.63
343167,Manor Gardens,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
343167,Manor Gardens,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
343167,Manor Gardens,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
343167,Manor Gardens,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
343167,Manor Gardens,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
343167,Manor Gardens,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
343167,Manor Gardens,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
343167,Manor Gardens,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
343167,Manor Gardens,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
343167,Manor Gardens,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
343167,Manor Gardens,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
343167,Manor Gardens,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
343167,Manor Gardens,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,19.4
343167,Manor Gardens,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
343167,Manor Gardens,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
343167,Manor Gardens,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
343167,Manor Gardens,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
343167,Manor Gardens,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
343167,Manor Gardens,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
343167,Manor Gardens,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
343167,Manor Gardens,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
343167,Manor Gardens,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
343167,Manor Gardens,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.1
343167,Manor Gardens,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.87
343167,Manor Gardens,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.01
343167,Manor Gardens,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
343167,Manor Gardens,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
343167,Manor Gardens,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
343167,Manor Gardens,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
343167,Manor Gardens,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.43
343167,Manor Gardens,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.3
343167,Manor Gardens,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
343167,Manor Gardens,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
343167,Manor Gardens,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
343167,Manor Gardens,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
343167,Manor Gardens,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
343167,Manor Gardens,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
343167,Manor Gardens,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.56
343167,Manor Gardens,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.54
343167,Manor Gardens,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
343167,Manor Gardens,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
343167,Manor Gardens,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
343167,Manor Gardens,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
343167,Manor Gardens,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
343167,Manor Gardens,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
343167,Manor Gardens,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
343167,Manor Gardens,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.95
343167,Manor Gardens,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
343167,Manor Gardens,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
343167,Manor Gardens,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
343167,Manor Gardens,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
343167,Manor Gardens,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,19.4
343167,Manor Gardens,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
343167,Manor Gardens,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
343167,Manor Gardens,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
343167,Manor Gardens,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
343167,Manor Gardens,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
343167,Manor Gardens,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
343167,Manor Gardens,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
343167,Manor Gardens,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.05
343167,Manor Gardens,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.97
343167,Manor Gardens,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,6.46
343167,Manor Gardens,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
343167,Manor Gardens,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
343167,Manor Gardens,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
343167,Manor Gardens,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
343167,Manor Gardens,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
343167,Manor Gardens,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.2
343167,Manor Gardens,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
343167,Manor Gardens,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
343167,Manor Gardens,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
343167,Manor Gardens,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
343167,Manor Gardens,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
343167,Manor Gardens,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
343167,Manor Gardens,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
343167,Manor Gardens,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
343167,Manor Gardens,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.68
343167,Manor Gardens,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
343167,Manor Gardens,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.23
343167,Manor Gardens,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
343167,Manor Gardens,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
343167,Manor Gardens,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
343167,Manor Gardens,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
343167,Manor Gardens,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
343167,Manor Gardens,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
343167,Manor Gardens,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
343167,Manor Gardens,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.36
343167,Manor Gardens,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
343167,Manor Gardens,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
343167,Manor Gardens,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
343167,Manor Gardens,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
343167,Manor Gardens,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,19.4
343167,Manor Gardens,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
343167,Manor Gardens,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
343167,Manor Gardens,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
343167,Manor Gardens,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
343167,Manor Gardens,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
343167,Manor Gardens,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
343167,Manor Gardens,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
343167,Manor Gardens,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.11
343167,Manor Gardens,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.13
343167,Manor Gardens,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.27
343167,Manor Gardens,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
343167,Manor Gardens,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
343167,Manor Gardens,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
343167,Manor Gardens,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
343167,Manor Gardens,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.18
343167,Manor Gardens,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.86
343167,Manor Gardens,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
343167,Manor Gardens,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
343167,Manor Gardens,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
343167,Manor Gardens,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
343167,Manor Gardens,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
343167,Manor Gardens,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
343167,Manor Gardens,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.75
343167,Manor Gardens,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.56
343167,Manor Gardens,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.23
343167,Manor Gardens,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
343167,Manor Gardens,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
343167,Manor Gardens,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
343167,Manor Gardens,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
343167,Manor Gardens,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
343167,Manor Gardens,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
343167,Manor Gardens,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
343167,Manor Gardens,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
343167,Manor Gardens,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
343167,Manor Gardens,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
343167,Manor Gardens,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
343167,Manor Gardens,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,19.4
343167,Manor Gardens,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
343167,Manor Gardens,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
343167,Manor Gardens,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
343167,Manor Gardens,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
343167,Manor Gardens,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
343167,Manor Gardens,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
343167,Manor Gardens,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
343167,Manor Gardens,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
343167,Manor Gardens,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.29
343167,Manor Gardens,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.42
343167,Manor Gardens,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.82
343167,Manor Gardens,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
343167,Manor Gardens,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
343167,Manor Gardens,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
343167,Manor Gardens,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
343167,Manor Gardens,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
343167,Manor Gardens,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.03
343167,Manor Gardens,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.96
343167,Manor Gardens,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
343167,Manor Gardens,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
343167,Manor Gardens,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
343167,Manor Gardens,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
343167,Manor Gardens,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
343167,Manor Gardens,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
343167,Manor Gardens,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.81
343167,Manor Gardens,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.15
343167,Manor Gardens,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.23
343167,Manor Gardens,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
343167,Manor Gardens,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
343167,Manor Gardens,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
343167,Manor Gardens,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
343167,Manor Gardens,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
343167,Manor Gardens,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
343167,Manor Gardens,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
343167,Manor Gardens,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
343167,Manor Gardens,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
343167,Manor Gardens,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
343167,Manor Gardens,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
343167,Manor Gardens,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,19.4
343167,Manor Gardens,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
343167,Manor Gardens,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
343167,Manor Gardens,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
343167,Manor Gardens,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
343167,Manor Gardens,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
343167,Manor Gardens,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
343167,Manor Gardens,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
343167,Manor Gardens,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.41
343167,Manor Gardens,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.5
343167,Manor Gardens,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,5.01
343167,Manor Gardens,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
343167,Manor Gardens,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
343167,Manor Gardens,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
343167,Manor Gardens,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
343167,Manor Gardens,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
343167,Manor Gardens,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
343167,Manor Gardens,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.05
343167,Manor Gardens,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.32
343167,Manor Gardens,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
343167,Manor Gardens,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
343167,Manor Gardens,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
343167,Manor Gardens,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
343167,Manor Gardens,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
343167,Manor Gardens,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
343167,Manor Gardens,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.09
