Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.25
343167,Manor Gardens,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
343167,Manor Gardens,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
343167,Manor Gardens,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
343167,Manor Gardens,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
343167,Manor Gardens,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
343167,Manor Gardens,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
343167,Manor Gardens,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
343167,Manor Gardens,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
343167,Manor Gardens,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
343167,Manor Gardens,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
343167,Manor Gardens,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
343167,Manor Gardens,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,19.4
343167,Manor Gardens,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
343167,Manor Gardens,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
343167,Manor Gardens,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
343167,Manor Gardens,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
343167,Manor Gardens,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
343167,Manor Gardens,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
343167,Manor Gardens,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
343167,Manor Gardens,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
343167,Manor Gardens,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.94
343167,Manor Gardens,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.46
343167,Manor Gardens,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,5.18
343167,Manor Gardens,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
343167,Manor Gardens,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
343167,Manor Gardens,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
343167,Manor Gardens,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
343167,Manor Gardens,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
343167,Manor Gardens,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
343167,Manor Gardens,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.1
343167,Manor Gardens,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.4
343167,Manor Gardens,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
343167,Manor Gardens,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
343167,Manor Gardens,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
343167,Manor Gardens,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
343167,Manor Gardens,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
343167,Manor Gardens,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.9
343167,Manor Gardens,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.17
343167,Manor Gardens,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
343167,Manor Gardens,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
343167,Manor Gardens,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
343167,Manor Gardens,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
343167,Manor Gardens,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
343167,Manor Gardens,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
343167,Manor Gardens,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
343167,Manor Gardens,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
343167,Manor Gardens,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
343167,Manor Gardens,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
343167,Manor Gardens,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
343167,Manor Gardens,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,19.4
343167,Manor Gardens,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
343167,Manor Gardens,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
343167,Manor Gardens,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
343167,Manor Gardens,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
343167,Manor Gardens,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
343167,Manor Gardens,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.43
343167,Manor Gardens,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.59
343167,Manor Gardens,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.18
343167,Manor Gardens,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
343167,Manor Gardens,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
343167,Manor Gardens,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
343167,Manor Gardens,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
343167,Manor Gardens,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
343167,Manor Gardens,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
343167,Manor Gardens,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.95
343167,Manor Gardens,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.9
343167,Manor Gardens,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
343167,Manor Gardens,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
343167,Manor Gardens,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
343167,Manor Gardens,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
343167,Manor Gardens,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
343167,Manor Gardens,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
343167,Manor Gardens,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.58
343167,Manor Gardens,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
343167,Manor Gardens,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
343167,Manor Gardens,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
343167,Manor Gardens,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
343167,Manor Gardens,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
343167,Manor Gardens,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
343167,Manor Gardens,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
343167,Manor Gardens,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
343167,Manor Gardens,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
343167,Manor Gardens,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
343167,Manor Gardens,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
343167,Manor Gardens,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
343167,Manor Gardens,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,19.4
343167,Manor Gardens,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
343167,Manor Gardens,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
343167,Manor Gardens,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
343167,Manor Gardens,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
343167,Manor Gardens,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
343167,Manor Gardens,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
343167,Manor Gardens,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.07
343167,Manor Gardens,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.66
343167,Manor Gardens,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,5.68
343167,Manor Gardens,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
343167,Manor Gardens,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
343167,Manor Gardens,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
343167,Manor Gardens,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
343167,Manor Gardens,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
343167,Manor Gardens,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
343167,Manor Gardens,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.54
343167,Manor Gardens,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
343167,Manor Gardens,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
343167,Manor Gardens,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
343167,Manor Gardens,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
343167,Manor Gardens,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
343167,Manor Gardens,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
343167,Manor Gardens,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.77
343167,Manor Gardens,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.54
343167,Manor Gardens,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
343167,Manor Gardens,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
343167,Manor Gardens,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.9
343167,Manor Gardens,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
343167,Manor Gardens,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
343167,Manor Gardens,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
343167,Manor Gardens,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.26
343167,Manor Gardens,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
343167,Manor Gardens,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
343167,Manor Gardens,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
343167,Manor Gardens,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
343167,Manor Gardens,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,19.4
343167,Manor Gardens,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
343167,Manor Gardens,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
343167,Manor Gardens,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
343167,Manor Gardens,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
343167,Manor Gardens,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.68
343167,Manor Gardens,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.76
343167,Manor Gardens,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,6.73
343167,Manor Gardens,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
343167,Manor Gardens,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
343167,Manor Gardens,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
343167,Manor Gardens,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
343167,Manor Gardens,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
343167,Manor Gardens,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
343167,Manor Gardens,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.97
343167,Manor Gardens,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.19
343167,Manor Gardens,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
343167,Manor Gardens,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
343167,Manor Gardens,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
343167,Manor Gardens,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
343167,Manor Gardens,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
343167,Manor Gardens,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.23
343167,Manor Gardens,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.2
343167,Manor Gardens,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
343167,Manor Gardens,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
343167,Manor Gardens,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
343167,Manor Gardens,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
343167,Manor Gardens,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
343167,Manor Gardens,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
343167,Manor Gardens,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
343167,Manor Gardens,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.01
343167,Manor Gardens,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
343167,Manor Gardens,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
343167,Manor Gardens,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
343167,Manor Gardens,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
343167,Manor Gardens,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,19.4
343167,Manor Gardens,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
343167,Manor Gardens,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
343167,Manor Gardens,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
343167,Manor Gardens,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
343167,Manor Gardens,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
343167,Manor Gardens,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
343167,Manor Gardens,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.44
343167,Manor Gardens,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.06
343167,Manor Gardens,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.49
343167,Manor Gardens,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
343167,Manor Gardens,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
343167,Manor Gardens,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
343167,Manor Gardens,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
343167,Manor Gardens,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.7
343167,Manor Gardens,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
343167,Manor Gardens,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.5
343167,Manor Gardens,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.64
343167,Manor Gardens,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
343167,Manor Gardens,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
343167,Manor Gardens,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.6
343167,Manor Gardens,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
343167,Manor Gardens,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
343167,Manor Gardens,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
343167,Manor Gardens,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
343167,Manor Gardens,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.16
343167,Manor Gardens,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.4
343167,Manor Gardens,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
343167,Manor Gardens,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
343167,Manor Gardens,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
343167,Manor Gardens,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
343167,Manor Gardens,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
343167,Manor Gardens,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
343167,Manor Gardens,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.7
343167,Manor Gardens,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
343167,Manor Gardens,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
343167,Manor Gardens,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
343167,Manor Gardens,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
343167,Manor Gardens,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,19.5
343167,Manor Gardens,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
343167,Manor Gardens,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
343167,Manor Gardens,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
343167,Manor Gardens,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
343167,Manor Gardens,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
343167,Manor Gardens,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.33
343167,Manor Gardens,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.89
343167,Manor Gardens,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.18
343167,Manor Gardens,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
343167,Manor Gardens,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
343167,Manor Gardens,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
343167,Manor Gardens,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
343167,Manor Gardens,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.02
343167,Manor Gardens,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.57
343167,Manor Gardens,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.25
343167,Manor Gardens,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
343167,Manor Gardens,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
343167,Manor Gardens,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
343167,Manor Gardens,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
343167,Manor Gardens,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
343167,Manor Gardens,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.85
343167,Manor Gardens,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.5
343167,Manor Gardens,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
343167,Manor Gardens,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.9
343167,Manor Gardens,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
343167,Manor Gardens,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
343167,Manor Gardens,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
343167,Manor Gardens,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
343167,Manor Gardens,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.14
343167,Manor Gardens,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
343167,Manor Gardens,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
343167,Manor Gardens,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
343167,Manor Gardens,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
343167,Manor Gardens,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,19.5
343167,Manor Gardens,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
343167,Manor Gardens,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
343167,Manor Gardens,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
343167,Manor Gardens,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
343167,Manor Gardens,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
343167,Manor Gardens,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
343167,Manor Gardens,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.06
343167,Manor Gardens,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.79
343167,Manor Gardens,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.7
343167,Manor Gardens,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
343167,Manor Gardens,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
343167,Manor Gardens,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
343167,Manor Gardens,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
343167,Manor Gardens,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.82
343167,Manor Gardens,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
343167,Manor Gardens,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.44
343167,Manor Gardens,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.68
343167,Manor Gardens,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
343167,Manor Gardens,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
343167,Manor Gardens,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
343167,Manor Gardens,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
343167,Manor Gardens,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
343167,Manor Gardens,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.94
343167,Manor Gardens,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.96
343167,Manor Gardens,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
343167,Manor Gardens,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
343167,Manor Gardens,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.6
343167,Manor Gardens,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
343167,Manor Gardens,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
343167,Manor Gardens,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
343167,Manor Gardens,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
343167,Manor Gardens,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.92
343167,Manor Gardens,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
343167,Manor Gardens,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
343167,Manor Gardens,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
343167,Manor Gardens,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
343167,Manor Gardens,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,19.5
343167,Manor Gardens,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
343167,Manor Gardens,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
343167,Manor Gardens,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
343167,Manor Gardens,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
343167,Manor Gardens,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
343167,Manor Gardens,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
343167,Manor Gardens,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.54
343167,Manor Gardens,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.51
343167,Manor Gardens,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
343167,Manor Gardens,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
343167,Manor Gardens,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
343167,Manor Gardens,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
343167,Manor Gardens,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
343167,Manor Gardens,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.7
343167,Manor Gardens,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
343167,Manor Gardens,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.39
343167,Manor Gardens,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
343167,Manor Gardens,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
343167,Manor Gardens,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
343167,Manor Gardens,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
343167,Manor Gardens,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.97
343167,Manor Gardens,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.44
343167,Manor Gardens,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
343167,Manor Gardens,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
343167,Manor Gardens,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
343167,Manor Gardens,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
343167,Manor Gardens,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
343167,Manor Gardens,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
343167,Manor Gardens,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
343167,Manor Gardens,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
343167,Manor Gardens,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
343167,Manor Gardens,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
343167,Manor Gardens,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
343167,Manor Gardens,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
343167,Manor Gardens,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,19.4
343167,Manor Gardens,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
343167,Manor Gardens,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
343167,Manor Gardens,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
343167,Manor Gardens,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
343167,Manor Gardens,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
343167,Manor Gardens,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.58
343167,Manor Gardens,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.19
343167,Manor Gardens,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.27
343167,Manor Gardens,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
343167,Manor Gardens,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
343167,Manor Gardens,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
343167,Manor Gardens,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
343167,Manor Gardens,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.07
343167,Manor Gardens,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
343167,Manor Gardens,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.59
343167,Manor Gardens,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.44
343167,Manor Gardens,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
343167,Manor Gardens,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
343167,Manor Gardens,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
343167,Manor Gardens,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
343167,Manor Gardens,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
343167,Manor Gardens,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.23
343167,Manor Gardens,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.84
343167,Manor Gardens,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.23
343167,Manor Gardens,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
343167,Manor Gardens,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.6
343167,Manor Gardens,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
343167,Manor Gardens,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
343167,Manor Gardens,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
343167,Manor Gardens,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.38
343167,Manor Gardens,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
343167,Manor Gardens,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
343167,Manor Gardens,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
343167,Manor Gardens,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
343167,Manor Gardens,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
343167,Manor Gardens,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
343167,Manor Gardens,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,19.4
343167,Manor Gardens,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
343167,Manor Gardens,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
343167,Manor Gardens,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
343167,Manor Gardens,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
343167,Manor Gardens,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.2
343167,Manor Gardens,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.17
343167,Manor Gardens,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,6.03
343167,Manor Gardens,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
343167,Manor Gardens,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
343167,Manor Gardens,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
343167,Manor Gardens,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
343167,Manor Gardens,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
343167,Manor Gardens,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
343167,Manor Gardens,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.17
343167,Manor Gardens,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.49
343167,Manor Gardens,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
343167,Manor Gardens,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
343167,Manor Gardens,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.5
343167,Manor Gardens,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
343167,Manor Gardens,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
343167,Manor Gardens,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.99
343167,Manor Gardens,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.51
343167,Manor Gardens,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
343167,Manor Gardens,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
343167,Manor Gardens,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.5
343167,Manor Gardens,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
343167,Manor Gardens,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
343167,Manor Gardens,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
343167,Manor Gardens,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
343167,Manor Gardens,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
343167,Manor Gardens,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
343167,Manor Gardens,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
343167,Manor Gardens,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
343167,Manor Gardens,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,19.4
343167,Manor Gardens,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
343167,Manor Gardens,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
343167,Manor Gardens,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
343167,Manor Gardens,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.54
343167,Manor Gardens,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.08
343167,Manor Gardens,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,6.84
343167,Manor Gardens,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
343167,Manor Gardens,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
343167,Manor Gardens,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
343167,Manor Gardens,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
343167,Manor Gardens,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.06
343167,Manor Gardens,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.49
343167,Manor Gardens,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.93
343167,Manor Gardens,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.98
343167,Manor Gardens,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
343167,Manor Gardens,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.7
343167,Manor Gardens,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.1
343167,Manor Gardens,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
343167,Manor Gardens,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
343167,Manor Gardens,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
343167,Manor Gardens,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.1
343167,Manor Gardens,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.11
343167,Manor Gardens,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
343167,Manor Gardens,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
343167,Manor Gardens,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.5
343167,Manor Gardens,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
343167,Manor Gardens,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
343167,Manor Gardens,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.32
343167,Manor Gardens,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.98
343167,Manor Gardens,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
343167,Manor Gardens,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
343167,Manor Gardens,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
343167,Manor Gardens,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
343167,Manor Gardens,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,19.4
343167,Manor Gardens,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
343167,Manor Gardens,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
343167,Manor Gardens,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
343167,Manor Gardens,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
343167,Manor Gardens,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.35
343167,Manor Gardens,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.41
343167,Manor Gardens,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,6.61
343167,Manor Gardens,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
343167,Manor Gardens,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
343167,Manor Gardens,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
343167,Manor Gardens,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
343167,Manor Gardens,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.59
343167,Manor Gardens,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
343167,Manor Gardens,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.81
