Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.52
343167,Manor Gardens,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
343167,Manor Gardens,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
343167,Manor Gardens,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
343167,Manor Gardens,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
343167,Manor Gardens,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
343167,Manor Gardens,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
343167,Manor Gardens,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.85
343167,Manor Gardens,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.01
343167,Manor Gardens,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.23
343167,Manor Gardens,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.1
343167,Manor Gardens,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.8
343167,Manor Gardens,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
343167,Manor Gardens,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
343167,Manor Gardens,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
343167,Manor Gardens,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.64
343167,Manor Gardens,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
343167,Manor Gardens,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
343167,Manor Gardens,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
343167,Manor Gardens,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
343167,Manor Gardens,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
343167,Manor Gardens,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,19.3
343167,Manor Gardens,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
343167,Manor Gardens,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
343167,Manor Gardens,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
343167,Manor Gardens,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
343167,Manor Gardens,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.16
343167,Manor Gardens,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.16
343167,Manor Gardens,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,5.93
343167,Manor Gardens,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
343167,Manor Gardens,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
343167,Manor Gardens,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
343167,Manor Gardens,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
343167,Manor Gardens,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.08
343167,Manor Gardens,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.6
343167,Manor Gardens,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.96
343167,Manor Gardens,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.86
343167,Manor Gardens,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
343167,Manor Gardens,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
343167,Manor Gardens,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.3
343167,Manor Gardens,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
343167,Manor Gardens,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
343167,Manor Gardens,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
343167,Manor Gardens,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.53
343167,Manor Gardens,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.7
343167,Manor Gardens,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
343167,Manor Gardens,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
343167,Manor Gardens,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
343167,Manor Gardens,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
343167,Manor Gardens,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
343167,Manor Gardens,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.19
343167,Manor Gardens,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
343167,Manor Gardens,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
343167,Manor Gardens,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
343167,Manor Gardens,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
343167,Manor Gardens,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
343167,Manor Gardens,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,19.3
343167,Manor Gardens,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
343167,Manor Gardens,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
343167,Manor Gardens,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
343167,Manor Gardens,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
343167,Manor Gardens,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.93
343167,Manor Gardens,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.75
343167,Manor Gardens,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,6.49
343167,Manor Gardens,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
343167,Manor Gardens,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
343167,Manor Gardens,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
343167,Manor Gardens,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
343167,Manor Gardens,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.03
343167,Manor Gardens,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.91
343167,Manor Gardens,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.42
343167,Manor Gardens,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.48
343167,Manor Gardens,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
343167,Manor Gardens,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
343167,Manor Gardens,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
343167,Manor Gardens,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
343167,Manor Gardens,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
343167,Manor Gardens,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.19
343167,Manor Gardens,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.66
343167,Manor Gardens,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.23
343167,Manor Gardens,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
343167,Manor Gardens,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
343167,Manor Gardens,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
343167,Manor Gardens,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
343167,Manor Gardens,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.09
343167,Manor Gardens,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
343167,Manor Gardens,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
343167,Manor Gardens,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
343167,Manor Gardens,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
343167,Manor Gardens,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
343167,Manor Gardens,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,19.2
343167,Manor Gardens,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
343167,Manor Gardens,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
343167,Manor Gardens,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
343167,Manor Gardens,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
343167,Manor Gardens,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
343167,Manor Gardens,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.2
343167,Manor Gardens,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.24
343167,Manor Gardens,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,6.69
343167,Manor Gardens,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
343167,Manor Gardens,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
343167,Manor Gardens,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
343167,Manor Gardens,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
343167,Manor Gardens,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.89
343167,Manor Gardens,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
343167,Manor Gardens,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.85
343167,Manor Gardens,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.14
343167,Manor Gardens,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
343167,Manor Gardens,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
343167,Manor Gardens,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.2
343167,Manor Gardens,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.7
343167,Manor Gardens,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
343167,Manor Gardens,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.46
343167,Manor Gardens,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.22
343167,Manor Gardens,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.23
343167,Manor Gardens,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
343167,Manor Gardens,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
343167,Manor Gardens,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
343167,Manor Gardens,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
343167,Manor Gardens,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
343167,Manor Gardens,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.86
343167,Manor Gardens,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
343167,Manor Gardens,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
343167,Manor Gardens,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
343167,Manor Gardens,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
343167,Manor Gardens,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
343167,Manor Gardens,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,19.1
343167,Manor Gardens,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
343167,Manor Gardens,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
343167,Manor Gardens,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
343167,Manor Gardens,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
343167,Manor Gardens,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.21
343167,Manor Gardens,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.22
343167,Manor Gardens,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,6.59
343167,Manor Gardens,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
343167,Manor Gardens,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
343167,Manor Gardens,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
343167,Manor Gardens,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
343167,Manor Gardens,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.16
343167,Manor Gardens,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
343167,Manor Gardens,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.6
343167,Manor Gardens,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.94
343167,Manor Gardens,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
343167,Manor Gardens,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.2
343167,Manor Gardens,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.6
343167,Manor Gardens,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.3
343167,Manor Gardens,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
343167,Manor Gardens,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
343167,Manor Gardens,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.54
343167,Manor Gardens,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.56
343167,Manor Gardens,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.23
343167,Manor Gardens,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
343167,Manor Gardens,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
343167,Manor Gardens,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
343167,Manor Gardens,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
343167,Manor Gardens,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
343167,Manor Gardens,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.49
343167,Manor Gardens,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
343167,Manor Gardens,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
343167,Manor Gardens,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
343167,Manor Gardens,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
343167,Manor Gardens,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
343167,Manor Gardens,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
343167,Manor Gardens,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,19.1
343167,Manor Gardens,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
343167,Manor Gardens,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
343167,Manor Gardens,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
343167,Manor Gardens,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
343167,Manor Gardens,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
343167,Manor Gardens,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.63
343167,Manor Gardens,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.55
343167,Manor Gardens,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,6.59
343167,Manor Gardens,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
343167,Manor Gardens,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
343167,Manor Gardens,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
343167,Manor Gardens,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
343167,Manor Gardens,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
343167,Manor Gardens,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.88
343167,Manor Gardens,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.68
343167,Manor Gardens,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.8
343167,Manor Gardens,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
343167,Manor Gardens,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
343167,Manor Gardens,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.2
343167,Manor Gardens,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.3
343167,Manor Gardens,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
343167,Manor Gardens,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.9
343167,Manor Gardens,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.97
343167,Manor Gardens,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
343167,Manor Gardens,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
343167,Manor Gardens,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
343167,Manor Gardens,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
343167,Manor Gardens,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
343167,Manor Gardens,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
343167,Manor Gardens,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.7
343167,Manor Gardens,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.25
343167,Manor Gardens,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
343167,Manor Gardens,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
343167,Manor Gardens,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
343167,Manor Gardens,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
343167,Manor Gardens,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,19.0
343167,Manor Gardens,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
343167,Manor Gardens,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
343167,Manor Gardens,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
343167,Manor Gardens,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
343167,Manor Gardens,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
343167,Manor Gardens,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
343167,Manor Gardens,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.87
343167,Manor Gardens,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.47
343167,Manor Gardens,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,7.93
343167,Manor Gardens,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
343167,Manor Gardens,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
343167,Manor Gardens,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
343167,Manor Gardens,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
343167,Manor Gardens,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.94
343167,Manor Gardens,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.83
343167,Manor Gardens,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.86
343167,Manor Gardens,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.09
343167,Manor Gardens,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
343167,Manor Gardens,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
343167,Manor Gardens,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.4
343167,Manor Gardens,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
343167,Manor Gardens,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
343167,Manor Gardens,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.51
343167,Manor Gardens,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.66
343167,Manor Gardens,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.23
343167,Manor Gardens,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
343167,Manor Gardens,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
343167,Manor Gardens,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
343167,Manor Gardens,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
343167,Manor Gardens,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
343167,Manor Gardens,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
343167,Manor Gardens,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
343167,Manor Gardens,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.26
343167,Manor Gardens,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
343167,Manor Gardens,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
343167,Manor Gardens,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
343167,Manor Gardens,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
343167,Manor Gardens,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,19.0
343167,Manor Gardens,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
343167,Manor Gardens,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
343167,Manor Gardens,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
343167,Manor Gardens,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
343167,Manor Gardens,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
343167,Manor Gardens,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.28
343167,Manor Gardens,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.69
343167,Manor Gardens,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,7.39
343167,Manor Gardens,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
343167,Manor Gardens,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
343167,Manor Gardens,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
343167,Manor Gardens,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
343167,Manor Gardens,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
343167,Manor Gardens,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.73
343167,Manor Gardens,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.93
343167,Manor Gardens,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.11
343167,Manor Gardens,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.61
343167,Manor Gardens,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
343167,Manor Gardens,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.7
343167,Manor Gardens,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
343167,Manor Gardens,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
343167,Manor Gardens,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
343167,Manor Gardens,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.49
343167,Manor Gardens,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.32
343167,Manor Gardens,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
343167,Manor Gardens,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
343167,Manor Gardens,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
343167,Manor Gardens,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
343167,Manor Gardens,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
343167,Manor Gardens,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
343167,Manor Gardens,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.6
343167,Manor Gardens,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
343167,Manor Gardens,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
343167,Manor Gardens,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
343167,Manor Gardens,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
343167,Manor Gardens,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
343167,Manor Gardens,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,18.9
343167,Manor Gardens,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
343167,Manor Gardens,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
343167,Manor Gardens,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
343167,Manor Gardens,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
343167,Manor Gardens,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
343167,Manor Gardens,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
343167,Manor Gardens,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.28
343167,Manor Gardens,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.03
343167,Manor Gardens,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,7.8
343167,Manor Gardens,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
343167,Manor Gardens,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
343167,Manor Gardens,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
343167,Manor Gardens,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
343167,Manor Gardens,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
343167,Manor Gardens,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.91
343167,Manor Gardens,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.25
343167,Manor Gardens,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.19
343167,Manor Gardens,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
343167,Manor Gardens,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
343167,Manor Gardens,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.9
343167,Manor Gardens,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.5
343167,Manor Gardens,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
343167,Manor Gardens,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
343167,Manor Gardens,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
343167,Manor Gardens,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.97
343167,Manor Gardens,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.89
343167,Manor Gardens,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
343167,Manor Gardens,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
343167,Manor Gardens,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
343167,Manor Gardens,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.4
343167,Manor Gardens,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
343167,Manor Gardens,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
343167,Manor Gardens,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
343167,Manor Gardens,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.68
343167,Manor Gardens,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
343167,Manor Gardens,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
343167,Manor Gardens,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
343167,Manor Gardens,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
343167,Manor Gardens,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,18.8
343167,Manor Gardens,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
343167,Manor Gardens,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
343167,Manor Gardens,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
343167,Manor Gardens,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
343167,Manor Gardens,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
343167,Manor Gardens,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.73
343167,Manor Gardens,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.52
343167,Manor Gardens,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
343167,Manor Gardens,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
343167,Manor Gardens,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
343167,Manor Gardens,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
343167,Manor Gardens,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.69
343167,Manor Gardens,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.95
343167,Manor Gardens,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.24
343167,Manor Gardens,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
343167,Manor Gardens,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
343167,Manor Gardens,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.7
343167,Manor Gardens,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
343167,Manor Gardens,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
343167,Manor Gardens,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.25
343167,Manor Gardens,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.32
343167,Manor Gardens,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
343167,Manor Gardens,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
343167,Manor Gardens,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
343167,Manor Gardens,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.2
343167,Manor Gardens,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
343167,Manor Gardens,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
343167,Manor Gardens,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.83
343167,Manor Gardens,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
343167,Manor Gardens,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
343167,Manor Gardens,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
343167,Manor Gardens,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
343167,Manor Gardens,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,18.7
343167,Manor Gardens,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
343167,Manor Gardens,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
343167,Manor Gardens,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
343167,Manor Gardens,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
343167,Manor Gardens,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
343167,Manor Gardens,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.38
343167,Manor Gardens,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.27
343167,Manor Gardens,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,8.6
343167,Manor Gardens,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
343167,Manor Gardens,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
343167,Manor Gardens,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
343167,Manor Gardens,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
343167,Manor Gardens,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
343167,Manor Gardens,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.28
343167,Manor Gardens,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.94
343167,Manor Gardens,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.36
343167,Manor Gardens,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
343167,Manor Gardens,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
343167,Manor Gardens,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
343167,Manor Gardens,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
343167,Manor Gardens,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
343167,Manor Gardens,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.6
343167,Manor Gardens,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.99
343167,Manor Gardens,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
343167,Manor Gardens,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
343167,Manor Gardens,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
343167,Manor Gardens,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
343167,Manor Gardens,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
343167,Manor Gardens,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
343167,Manor Gardens,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.12
343167,Manor Gardens,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
343167,Manor Gardens,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
343167,Manor Gardens,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
343167,Manor Gardens,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
343167,Manor Gardens,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,18.6
343167,Manor Gardens,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
343167,Manor Gardens,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
343167,Manor Gardens,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
343167,Manor Gardens,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
343167,Manor Gardens,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
343167,Manor Gardens,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.59
343167,Manor Gardens,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.84
343167,Manor Gardens,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,7.7
343167,Manor Gardens,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
343167,Manor Gardens,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
343167,Manor Gardens,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
343167,Manor Gardens,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
343167,Manor Gardens,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
343167,Manor Gardens,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
343167,Manor Gardens,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.71
343167,Manor Gardens,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.6
343167,Manor Gardens,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
343167,Manor Gardens,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
343167,Manor Gardens,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
343167,Manor Gardens,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
343167,Manor Gardens,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
343167,Manor Gardens,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.38
343167,Manor Gardens,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
343167,Manor Gardens,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
343167,Manor Gardens,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
343167,Manor Gardens,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
343167,Manor Gardens,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
343167,Manor Gardens,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
343167,Manor Gardens,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
343167,Manor Gardens,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.97
343167,Manor Gardens,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
343167,Manor Gardens,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
343167,Manor Gardens,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
343167,Manor Gardens,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
343167,Manor Gardens,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,18.6
343167,Manor Gardens,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
343167,Manor Gardens,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
343167,Manor Gardens,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
343167,Manor Gardens,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
343167,Manor Gardens,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
