Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.86
343167,Manor Gardens,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.67
343167,Manor Gardens,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,8.61
343167,Manor Gardens,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
343167,Manor Gardens,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
343167,Manor Gardens,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
343167,Manor Gardens,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
343167,Manor Gardens,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
343167,Manor Gardens,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
343167,Manor Gardens,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.62
343167,Manor Gardens,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.4
343167,Manor Gardens,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
343167,Manor Gardens,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
343167,Manor Gardens,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
343167,Manor Gardens,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
343167,Manor Gardens,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
343167,Manor Gardens,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
343167,Manor Gardens,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.14
343167,Manor Gardens,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.25
343167,Manor Gardens,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
343167,Manor Gardens,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
343167,Manor Gardens,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
343167,Manor Gardens,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
343167,Manor Gardens,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
343167,Manor Gardens,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
343167,Manor Gardens,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
343167,Manor Gardens,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
343167,Manor Gardens,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.98
343167,Manor Gardens,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
343167,Manor Gardens,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
343167,Manor Gardens,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
343167,Manor Gardens,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
343167,Manor Gardens,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,18.5
343167,Manor Gardens,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
343167,Manor Gardens,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
343167,Manor Gardens,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
343167,Manor Gardens,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
343167,Manor Gardens,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.19
343167,Manor Gardens,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.48
343167,Manor Gardens,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,7.53
343167,Manor Gardens,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
343167,Manor Gardens,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
343167,Manor Gardens,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
343167,Manor Gardens,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
343167,Manor Gardens,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.78
343167,Manor Gardens,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.62
343167,Manor Gardens,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.66
343167,Manor Gardens,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.94
343167,Manor Gardens,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
343167,Manor Gardens,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
343167,Manor Gardens,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.7
343167,Manor Gardens,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
343167,Manor Gardens,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
343167,Manor Gardens,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
343167,Manor Gardens,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.92
343167,Manor Gardens,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.51
343167,Manor Gardens,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
343167,Manor Gardens,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
343167,Manor Gardens,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
343167,Manor Gardens,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
343167,Manor Gardens,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
343167,Manor Gardens,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
343167,Manor Gardens,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
343167,Manor Gardens,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
343167,Manor Gardens,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
343167,Manor Gardens,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
343167,Manor Gardens,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,18.4
343167,Manor Gardens,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
343167,Manor Gardens,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
343167,Manor Gardens,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
343167,Manor Gardens,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
343167,Manor Gardens,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.68
343167,Manor Gardens,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.34
343167,Manor Gardens,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.56
343167,Manor Gardens,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
343167,Manor Gardens,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
343167,Manor Gardens,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
343167,Manor Gardens,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
343167,Manor Gardens,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.42
343167,Manor Gardens,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.79
343167,Manor Gardens,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.33
343167,Manor Gardens,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.61
343167,Manor Gardens,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
343167,Manor Gardens,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
343167,Manor Gardens,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.8
343167,Manor Gardens,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
343167,Manor Gardens,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
343167,Manor Gardens,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
343167,Manor Gardens,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.36
343167,Manor Gardens,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.9
343167,Manor Gardens,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
343167,Manor Gardens,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
343167,Manor Gardens,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
343167,Manor Gardens,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
343167,Manor Gardens,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
343167,Manor Gardens,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.67
343167,Manor Gardens,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
343167,Manor Gardens,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
343167,Manor Gardens,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
343167,Manor Gardens,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
343167,Manor Gardens,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,18.4
343167,Manor Gardens,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
343167,Manor Gardens,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
343167,Manor Gardens,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
343167,Manor Gardens,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
343167,Manor Gardens,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
343167,Manor Gardens,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
343167,Manor Gardens,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.93
343167,Manor Gardens,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.08
343167,Manor Gardens,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,6.69
343167,Manor Gardens,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
343167,Manor Gardens,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
343167,Manor Gardens,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
343167,Manor Gardens,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
343167,Manor Gardens,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.38
343167,Manor Gardens,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.99
343167,Manor Gardens,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.77
343167,Manor Gardens,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.77
343167,Manor Gardens,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
343167,Manor Gardens,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
343167,Manor Gardens,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.1
343167,Manor Gardens,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
343167,Manor Gardens,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
343167,Manor Gardens,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
343167,Manor Gardens,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.23
343167,Manor Gardens,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
343167,Manor Gardens,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
343167,Manor Gardens,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
343167,Manor Gardens,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
343167,Manor Gardens,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
343167,Manor Gardens,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
343167,Manor Gardens,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
343167,Manor Gardens,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
343167,Manor Gardens,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
343167,Manor Gardens,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
343167,Manor Gardens,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
343167,Manor Gardens,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,18.3
343167,Manor Gardens,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
343167,Manor Gardens,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
343167,Manor Gardens,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
343167,Manor Gardens,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
343167,Manor Gardens,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
343167,Manor Gardens,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.1
343167,Manor Gardens,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.86
343167,Manor Gardens,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,5.2
343167,Manor Gardens,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
343167,Manor Gardens,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
343167,Manor Gardens,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
343167,Manor Gardens,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
343167,Manor Gardens,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.78
343167,Manor Gardens,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.87
343167,Manor Gardens,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.04
343167,Manor Gardens,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.17
343167,Manor Gardens,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
343167,Manor Gardens,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
343167,Manor Gardens,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.7
343167,Manor Gardens,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
343167,Manor Gardens,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
343167,Manor Gardens,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
343167,Manor Gardens,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.19
343167,Manor Gardens,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
343167,Manor Gardens,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
343167,Manor Gardens,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
343167,Manor Gardens,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
343167,Manor Gardens,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
343167,Manor Gardens,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
343167,Manor Gardens,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
343167,Manor Gardens,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.24
343167,Manor Gardens,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
343167,Manor Gardens,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
343167,Manor Gardens,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
343167,Manor Gardens,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.3
343167,Manor Gardens,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,18.3
343167,Manor Gardens,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
343167,Manor Gardens,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
343167,Manor Gardens,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
343167,Manor Gardens,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
343167,Manor Gardens,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
343167,Manor Gardens,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
343167,Manor Gardens,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.57
343167,Manor Gardens,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.67
343167,Manor Gardens,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.56
343167,Manor Gardens,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
343167,Manor Gardens,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
343167,Manor Gardens,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
343167,Manor Gardens,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
343167,Manor Gardens,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
343167,Manor Gardens,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
343167,Manor Gardens,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.43
343167,Manor Gardens,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.87
343167,Manor Gardens,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
343167,Manor Gardens,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
343167,Manor Gardens,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.3
343167,Manor Gardens,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
343167,Manor Gardens,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
343167,Manor Gardens,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
343167,Manor Gardens,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.29
343167,Manor Gardens,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
343167,Manor Gardens,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
343167,Manor Gardens,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
343167,Manor Gardens,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
343167,Manor Gardens,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
343167,Manor Gardens,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
343167,Manor Gardens,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
343167,Manor Gardens,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.73
343167,Manor Gardens,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
343167,Manor Gardens,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
343167,Manor Gardens,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
343167,Manor Gardens,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
343167,Manor Gardens,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,18.2
343167,Manor Gardens,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
343167,Manor Gardens,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
343167,Manor Gardens,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
343167,Manor Gardens,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
343167,Manor Gardens,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
343167,Manor Gardens,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
343167,Manor Gardens,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
343167,Manor Gardens,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
343167,Manor Gardens,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.47
343167,Manor Gardens,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.22
343167,Manor Gardens,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.06
343167,Manor Gardens,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
343167,Manor Gardens,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
343167,Manor Gardens,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
343167,Manor Gardens,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
343167,Manor Gardens,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
343167,Manor Gardens,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.92
343167,Manor Gardens,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.44
343167,Manor Gardens,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
343167,Manor Gardens,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
343167,Manor Gardens,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
343167,Manor Gardens,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
343167,Manor Gardens,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
343167,Manor Gardens,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
343167,Manor Gardens,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
343167,Manor Gardens,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
343167,Manor Gardens,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.37
343167,Manor Gardens,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
343167,Manor Gardens,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
343167,Manor Gardens,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
343167,Manor Gardens,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
343167,Manor Gardens,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
343167,Manor Gardens,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.53
343167,Manor Gardens,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
343167,Manor Gardens,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
343167,Manor Gardens,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
343167,Manor Gardens,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
343167,Manor Gardens,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,18.2
343167,Manor Gardens,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
343167,Manor Gardens,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
343167,Manor Gardens,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
343167,Manor Gardens,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
343167,Manor Gardens,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
343167,Manor Gardens,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
343167,Manor Gardens,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.86
343167,Manor Gardens,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.19
343167,Manor Gardens,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.84
343167,Manor Gardens,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,19.2
343167,Manor Gardens,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
343167,Manor Gardens,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
343167,Manor Gardens,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
343167,Manor Gardens,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
343167,Manor Gardens,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.66
343167,Manor Gardens,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.85
343167,Manor Gardens,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
343167,Manor Gardens,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
343167,Manor Gardens,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
343167,Manor Gardens,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
343167,Manor Gardens,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
343167,Manor Gardens,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
343167,Manor Gardens,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
343167,Manor Gardens,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
343167,Manor Gardens,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
343167,Manor Gardens,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
343167,Manor Gardens,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
343167,Manor Gardens,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
343167,Manor Gardens,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
343167,Manor Gardens,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.86
343167,Manor Gardens,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
343167,Manor Gardens,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
343167,Manor Gardens,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
343167,Manor Gardens,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
343167,Manor Gardens,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,18.2
343167,Manor Gardens,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
343167,Manor Gardens,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
343167,Manor Gardens,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
343167,Manor Gardens,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
343167,Manor Gardens,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
343167,Manor Gardens,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
343167,Manor Gardens,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.87
343167,Manor Gardens,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.83
343167,Manor Gardens,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.17
343167,Manor Gardens,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
343167,Manor Gardens,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
343167,Manor Gardens,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
343167,Manor Gardens,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
343167,Manor Gardens,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.01
343167,Manor Gardens,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.22
343167,Manor Gardens,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
343167,Manor Gardens,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
343167,Manor Gardens,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
343167,Manor Gardens,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
343167,Manor Gardens,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
343167,Manor Gardens,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
343167,Manor Gardens,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
343167,Manor Gardens,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
343167,Manor Gardens,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.7
343167,Manor Gardens,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
343167,Manor Gardens,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
343167,Manor Gardens,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
343167,Manor Gardens,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
343167,Manor Gardens,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
343167,Manor Gardens,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
343167,Manor Gardens,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
343167,Manor Gardens,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
343167,Manor Gardens,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
343167,Manor Gardens,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
343167,Manor Gardens,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,18.1
343167,Manor Gardens,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
343167,Manor Gardens,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
343167,Manor Gardens,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
343167,Manor Gardens,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
343167,Manor Gardens,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
343167,Manor Gardens,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
343167,Manor Gardens,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.29
343167,Manor Gardens,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.57
343167,Manor Gardens,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.32
343167,Manor Gardens,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
343167,Manor Gardens,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
343167,Manor Gardens,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
343167,Manor Gardens,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
343167,Manor Gardens,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.34
343167,Manor Gardens,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
343167,Manor Gardens,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.71
343167,Manor Gardens,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
343167,Manor Gardens,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
343167,Manor Gardens,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
343167,Manor Gardens,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
343167,Manor Gardens,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
343167,Manor Gardens,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
343167,Manor Gardens,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
343167,Manor Gardens,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
343167,Manor Gardens,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
343167,Manor Gardens,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
343167,Manor Gardens,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
343167,Manor Gardens,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
343167,Manor Gardens,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
343167,Manor Gardens,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
343167,Manor Gardens,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
343167,Manor Gardens,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
343167,Manor Gardens,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
343167,Manor Gardens,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
343167,Manor Gardens,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
343167,Manor Gardens,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,18.1
343167,Manor Gardens,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
343167,Manor Gardens,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
343167,Manor Gardens,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
343167,Manor Gardens,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
343167,Manor Gardens,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
343167,Manor Gardens,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
343167,Manor Gardens,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.85
343167,Manor Gardens,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.03
343167,Manor Gardens,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,3.56
343167,Manor Gardens,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
343167,Manor Gardens,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
343167,Manor Gardens,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
343167,Manor Gardens,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
343167,Manor Gardens,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
343167,Manor Gardens,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.07
343167,Manor Gardens,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.62
343167,Manor Gardens,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.21
343167,Manor Gardens,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
343167,Manor Gardens,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
343167,Manor Gardens,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
343167,Manor Gardens,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
343167,Manor Gardens,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
343167,Manor Gardens,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
343167,Manor Gardens,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.49
343167,Manor Gardens,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
343167,Manor Gardens,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
343167,Manor Gardens,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
343167,Manor Gardens,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
343167,Manor Gardens,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
343167,Manor Gardens,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
343167,Manor Gardens,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
343167,Manor Gardens,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
343167,Manor Gardens,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
343167,Manor Gardens,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
343167,Manor Gardens,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
343167,Manor Gardens,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,18.1
343167,Manor Gardens,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
343167,Manor Gardens,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
343167,Manor Gardens,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
343167,Manor Gardens,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
343167,Manor Gardens,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
343167,Manor Gardens,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
343167,Manor Gardens,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.49
343167,Manor Gardens,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.86
343167,Manor Gardens,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,3.43
343167,Manor Gardens,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
343167,Manor Gardens,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
343167,Manor Gardens,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
343167,Manor Gardens,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
343167,Manor Gardens,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
343167,Manor Gardens,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.08
343167,Manor Gardens,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.16
343167,Manor Gardens,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.04
343167,Manor Gardens,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
343167,Manor Gardens,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
343167,Manor Gardens,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
343167,Manor Gardens,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
343167,Manor Gardens,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
343167,Manor Gardens,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
343167,Manor Gardens,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
343167,Manor Gardens,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
343167,Manor Gardens,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
343167,Manor Gardens,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
343167,Manor Gardens,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
343167,Manor Gardens,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
343167,Manor Gardens,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
343167,Manor Gardens,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
343167,Manor Gardens,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
343167,Manor Gardens,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
