Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
343167,Manor Gardens,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,18.1
343167,Manor Gardens,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
343167,Manor Gardens,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
343167,Manor Gardens,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
343167,Manor Gardens,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
343167,Manor Gardens,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
343167,Manor Gardens,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
343167,Manor Gardens,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
343167,Manor Gardens,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.43
343167,Manor Gardens,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.66
343167,Manor Gardens,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.07
343167,Manor Gardens,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
343167,Manor Gardens,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
343167,Manor Gardens,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
343167,Manor Gardens,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
343167,Manor Gardens,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
343167,Manor Gardens,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.51
343167,Manor Gardens,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.3
343167,Manor Gardens,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.27
343167,Manor Gardens,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
343167,Manor Gardens,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
343167,Manor Gardens,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
343167,Manor Gardens,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.03
343167,Manor Gardens,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
343167,Manor Gardens,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
343167,Manor Gardens,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
343167,Manor Gardens,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
343167,Manor Gardens,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
343167,Manor Gardens,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
343167,Manor Gardens,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
343167,Manor Gardens,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
343167,Manor Gardens,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
343167,Manor Gardens,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
343167,Manor Gardens,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
343167,Manor Gardens,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,18.0
343167,Manor Gardens,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
343167,Manor Gardens,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
343167,Manor Gardens,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
343167,Manor Gardens,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
343167,Manor Gardens,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
343167,Manor Gardens,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.59
343167,Manor Gardens,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.07
343167,Manor Gardens,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.39
343167,Manor Gardens,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
343167,Manor Gardens,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
343167,Manor Gardens,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
343167,Manor Gardens,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
343167,Manor Gardens,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
343167,Manor Gardens,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.68
343167,Manor Gardens,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.74
343167,Manor Gardens,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.65
343167,Manor Gardens,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
343167,Manor Gardens,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
343167,Manor Gardens,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
343167,Manor Gardens,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.58
343167,Manor Gardens,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
343167,Manor Gardens,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
343167,Manor Gardens,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
343167,Manor Gardens,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
343167,Manor Gardens,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
343167,Manor Gardens,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
343167,Manor Gardens,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
343167,Manor Gardens,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
343167,Manor Gardens,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
343167,Manor Gardens,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
343167,Manor Gardens,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
343167,Manor Gardens,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,18.0
343167,Manor Gardens,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
343167,Manor Gardens,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
343167,Manor Gardens,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
343167,Manor Gardens,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.67
343167,Manor Gardens,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.27
343167,Manor Gardens,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.04
343167,Manor Gardens,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
343167,Manor Gardens,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
343167,Manor Gardens,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
343167,Manor Gardens,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
343167,Manor Gardens,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
343167,Manor Gardens,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.66
343167,Manor Gardens,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.54
343167,Manor Gardens,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.41
343167,Manor Gardens,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
343167,Manor Gardens,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
343167,Manor Gardens,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
343167,Manor Gardens,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.21
343167,Manor Gardens,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
343167,Manor Gardens,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
343167,Manor Gardens,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
343167,Manor Gardens,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
343167,Manor Gardens,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
343167,Manor Gardens,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
343167,Manor Gardens,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
343167,Manor Gardens,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
343167,Manor Gardens,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
343167,Manor Gardens,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
343167,Manor Gardens,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
343167,Manor Gardens,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,18.0
343167,Manor Gardens,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
343167,Manor Gardens,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
343167,Manor Gardens,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
343167,Manor Gardens,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
343167,Manor Gardens,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
343167,Manor Gardens,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.21
343167,Manor Gardens,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.39
343167,Manor Gardens,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.1
343167,Manor Gardens,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
343167,Manor Gardens,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
343167,Manor Gardens,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
343167,Manor Gardens,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
343167,Manor Gardens,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
343167,Manor Gardens,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.92
343167,Manor Gardens,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.61
343167,Manor Gardens,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.5
343167,Manor Gardens,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
343167,Manor Gardens,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
343167,Manor Gardens,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
343167,Manor Gardens,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
343167,Manor Gardens,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
343167,Manor Gardens,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.98
343167,Manor Gardens,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
343167,Manor Gardens,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
343167,Manor Gardens,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
343167,Manor Gardens,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
343167,Manor Gardens,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
343167,Manor Gardens,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
343167,Manor Gardens,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
343167,Manor Gardens,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
343167,Manor Gardens,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
343167,Manor Gardens,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
343167,Manor Gardens,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
343167,Manor Gardens,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,17.9
343167,Manor Gardens,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
343167,Manor Gardens,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
343167,Manor Gardens,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
343167,Manor Gardens,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
343167,Manor Gardens,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
343167,Manor Gardens,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
343167,Manor Gardens,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.18
343167,Manor Gardens,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.91
343167,Manor Gardens,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.15
343167,Manor Gardens,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
343167,Manor Gardens,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
343167,Manor Gardens,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
343167,Manor Gardens,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
343167,Manor Gardens,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
343167,Manor Gardens,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.1
343167,Manor Gardens,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.76
343167,Manor Gardens,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.73
343167,Manor Gardens,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
343167,Manor Gardens,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
343167,Manor Gardens,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
343167,Manor Gardens,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
343167,Manor Gardens,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
343167,Manor Gardens,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.76
343167,Manor Gardens,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
343167,Manor Gardens,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
343167,Manor Gardens,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
343167,Manor Gardens,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
343167,Manor Gardens,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
343167,Manor Gardens,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
343167,Manor Gardens,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
343167,Manor Gardens,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
343167,Manor Gardens,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
343167,Manor Gardens,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
343167,Manor Gardens,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
343167,Manor Gardens,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,17.9
343167,Manor Gardens,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
343167,Manor Gardens,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
343167,Manor Gardens,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
343167,Manor Gardens,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
343167,Manor Gardens,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
343167,Manor Gardens,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
343167,Manor Gardens,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
343167,Manor Gardens,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.63
343167,Manor Gardens,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.35
343167,Manor Gardens,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.31
343167,Manor Gardens,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
343167,Manor Gardens,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
343167,Manor Gardens,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
343167,Manor Gardens,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
343167,Manor Gardens,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
343167,Manor Gardens,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.7
343167,Manor Gardens,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.51
343167,Manor Gardens,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.01
343167,Manor Gardens,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
343167,Manor Gardens,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
343167,Manor Gardens,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.1
343167,Manor Gardens,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
343167,Manor Gardens,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
343167,Manor Gardens,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.12
343167,Manor Gardens,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
343167,Manor Gardens,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
343167,Manor Gardens,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
343167,Manor Gardens,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
343167,Manor Gardens,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
343167,Manor Gardens,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
343167,Manor Gardens,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
343167,Manor Gardens,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
343167,Manor Gardens,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
343167,Manor Gardens,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
343167,Manor Gardens,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
343167,Manor Gardens,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,17.9
343167,Manor Gardens,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
343167,Manor Gardens,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
343167,Manor Gardens,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
343167,Manor Gardens,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
343167,Manor Gardens,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
343167,Manor Gardens,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.62
343167,Manor Gardens,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.46
343167,Manor Gardens,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.58
343167,Manor Gardens,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
343167,Manor Gardens,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
343167,Manor Gardens,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
343167,Manor Gardens,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
343167,Manor Gardens,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
343167,Manor Gardens,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.55
343167,Manor Gardens,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.51
343167,Manor Gardens,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
343167,Manor Gardens,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
343167,Manor Gardens,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
343167,Manor Gardens,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
343167,Manor Gardens,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
343167,Manor Gardens,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
343167,Manor Gardens,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
343167,Manor Gardens,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.13
343167,Manor Gardens,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
343167,Manor Gardens,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
343167,Manor Gardens,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
343167,Manor Gardens,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
343167,Manor Gardens,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
343167,Manor Gardens,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
343167,Manor Gardens,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
343167,Manor Gardens,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
343167,Manor Gardens,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
343167,Manor Gardens,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
343167,Manor Gardens,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
343167,Manor Gardens,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,17.8
343167,Manor Gardens,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
343167,Manor Gardens,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
343167,Manor Gardens,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
343167,Manor Gardens,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
343167,Manor Gardens,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
343167,Manor Gardens,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.67
343167,Manor Gardens,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.52
343167,Manor Gardens,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.1
343167,Manor Gardens,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
343167,Manor Gardens,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
343167,Manor Gardens,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
343167,Manor Gardens,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
343167,Manor Gardens,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
343167,Manor Gardens,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.24
343167,Manor Gardens,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.98
343167,Manor Gardens,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
343167,Manor Gardens,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
343167,Manor Gardens,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
343167,Manor Gardens,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
343167,Manor Gardens,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
343167,Manor Gardens,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
343167,Manor Gardens,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.05
343167,Manor Gardens,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
343167,Manor Gardens,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
343167,Manor Gardens,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
343167,Manor Gardens,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
343167,Manor Gardens,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
343167,Manor Gardens,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
343167,Manor Gardens,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
343167,Manor Gardens,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
343167,Manor Gardens,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
343167,Manor Gardens,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
343167,Manor Gardens,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
343167,Manor Gardens,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,17.8
343167,Manor Gardens,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
343167,Manor Gardens,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
343167,Manor Gardens,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
343167,Manor Gardens,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
343167,Manor Gardens,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
343167,Manor Gardens,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.27
343167,Manor Gardens,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.15
343167,Manor Gardens,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.65
343167,Manor Gardens,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
343167,Manor Gardens,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
343167,Manor Gardens,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
343167,Manor Gardens,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
343167,Manor Gardens,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
343167,Manor Gardens,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
343167,Manor Gardens,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
343167,Manor Gardens,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
343167,Manor Gardens,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
343167,Manor Gardens,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
343167,Manor Gardens,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
343167,Manor Gardens,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
343167,Manor Gardens,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.16
343167,Manor Gardens,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
343167,Manor Gardens,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
343167,Manor Gardens,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
343167,Manor Gardens,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
343167,Manor Gardens,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
343167,Manor Gardens,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
343167,Manor Gardens,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
343167,Manor Gardens,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
343167,Manor Gardens,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
343167,Manor Gardens,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
343167,Manor Gardens,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
343167,Manor Gardens,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,17.8
343167,Manor Gardens,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
343167,Manor Gardens,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
343167,Manor Gardens,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
343167,Manor Gardens,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
343167,Manor Gardens,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
343167,Manor Gardens,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.26
343167,Manor Gardens,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.64
343167,Manor Gardens,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.77
343167,Manor Gardens,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
343167,Manor Gardens,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
343167,Manor Gardens,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
343167,Manor Gardens,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
343167,Manor Gardens,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
343167,Manor Gardens,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.47
343167,Manor Gardens,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
343167,Manor Gardens,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
343167,Manor Gardens,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
343167,Manor Gardens,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
343167,Manor Gardens,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
343167,Manor Gardens,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
343167,Manor Gardens,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
343167,Manor Gardens,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.73
343167,Manor Gardens,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
343167,Manor Gardens,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
343167,Manor Gardens,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
343167,Manor Gardens,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
343167,Manor Gardens,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
343167,Manor Gardens,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
343167,Manor Gardens,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.15
343167,Manor Gardens,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
343167,Manor Gardens,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
343167,Manor Gardens,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
343167,Manor Gardens,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
343167,Manor Gardens,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,17.8
343167,Manor Gardens,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
343167,Manor Gardens,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
343167,Manor Gardens,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
343167,Manor Gardens,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
343167,Manor Gardens,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
343167,Manor Gardens,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
343167,Manor Gardens,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
343167,Manor Gardens,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.22
343167,Manor Gardens,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.08
343167,Manor Gardens,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.29
343167,Manor Gardens,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
343167,Manor Gardens,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
343167,Manor Gardens,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
343167,Manor Gardens,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
343167,Manor Gardens,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.22
343167,Manor Gardens,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.58
343167,Manor Gardens,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
343167,Manor Gardens,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
343167,Manor Gardens,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
343167,Manor Gardens,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
343167,Manor Gardens,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
343167,Manor Gardens,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.72
343167,Manor Gardens,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.55
343167,Manor Gardens,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
343167,Manor Gardens,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
343167,Manor Gardens,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
343167,Manor Gardens,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
343167,Manor Gardens,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
343167,Manor Gardens,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.49
343167,Manor Gardens,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
343167,Manor Gardens,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
343167,Manor Gardens,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
343167,Manor Gardens,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
343167,Manor Gardens,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,17.7
343167,Manor Gardens,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
343167,Manor Gardens,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
343167,Manor Gardens,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
343167,Manor Gardens,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
343167,Manor Gardens,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
343167,Manor Gardens,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
343167,Manor Gardens,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.01
343167,Manor Gardens,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.41
343167,Manor Gardens,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.61
343167,Manor Gardens,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
343167,Manor Gardens,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
343167,Manor Gardens,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
343167,Manor Gardens,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
343167,Manor Gardens,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
343167,Manor Gardens,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.51
343167,Manor Gardens,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.25
343167,Manor Gardens,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
343167,Manor Gardens,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
343167,Manor Gardens,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
343167,Manor Gardens,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
343167,Manor Gardens,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
343167,Manor Gardens,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
343167,Manor Gardens,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.24
343167,Manor Gardens,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
343167,Manor Gardens,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
343167,Manor Gardens,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
343167,Manor Gardens,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
