Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
343167,Manor Gardens,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.92
343167,Manor Gardens,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
343167,Manor Gardens,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
343167,Manor Gardens,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
343167,Manor Gardens,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
343167,Manor Gardens,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
343167,Manor Gardens,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,17.6
343167,Manor Gardens,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
343167,Manor Gardens,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
343167,Manor Gardens,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
343167,Manor Gardens,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
343167,Manor Gardens,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
343167,Manor Gardens,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.39
343167,Manor Gardens,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.85
343167,Manor Gardens,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.29
343167,Manor Gardens,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
343167,Manor Gardens,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
343167,Manor Gardens,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
343167,Manor Gardens,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
343167,Manor Gardens,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
343167,Manor Gardens,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
343167,Manor Gardens,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.96
343167,Manor Gardens,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
343167,Manor Gardens,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
343167,Manor Gardens,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
343167,Manor Gardens,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
343167,Manor Gardens,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
343167,Manor Gardens,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
343167,Manor Gardens,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.91
343167,Manor Gardens,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.17
343167,Manor Gardens,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
343167,Manor Gardens,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
343167,Manor Gardens,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
343167,Manor Gardens,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
343167,Manor Gardens,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
343167,Manor Gardens,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
343167,Manor Gardens,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
343167,Manor Gardens,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
343167,Manor Gardens,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
343167,Manor Gardens,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
343167,Manor Gardens,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,17.6
343167,Manor Gardens,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
343167,Manor Gardens,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
343167,Manor Gardens,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
343167,Manor Gardens,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
343167,Manor Gardens,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
343167,Manor Gardens,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
343167,Manor Gardens,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.98
343167,Manor Gardens,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.05
343167,Manor Gardens,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.52
343167,Manor Gardens,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
343167,Manor Gardens,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
343167,Manor Gardens,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
343167,Manor Gardens,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
343167,Manor Gardens,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
343167,Manor Gardens,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
343167,Manor Gardens,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.94
343167,Manor Gardens,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
343167,Manor Gardens,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
343167,Manor Gardens,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
343167,Manor Gardens,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
343167,Manor Gardens,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
343167,Manor Gardens,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
343167,Manor Gardens,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.77
343167,Manor Gardens,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.85
343167,Manor Gardens,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
343167,Manor Gardens,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
343167,Manor Gardens,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
343167,Manor Gardens,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
343167,Manor Gardens,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
343167,Manor Gardens,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
343167,Manor Gardens,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
343167,Manor Gardens,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
343167,Manor Gardens,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
343167,Manor Gardens,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
343167,Manor Gardens,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,17.5
343167,Manor Gardens,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
343167,Manor Gardens,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
343167,Manor Gardens,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
343167,Manor Gardens,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
343167,Manor Gardens,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.91
343167,Manor Gardens,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.29
343167,Manor Gardens,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.37
343167,Manor Gardens,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
343167,Manor Gardens,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
343167,Manor Gardens,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
343167,Manor Gardens,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
343167,Manor Gardens,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
343167,Manor Gardens,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.7
343167,Manor Gardens,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.76
343167,Manor Gardens,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.32
343167,Manor Gardens,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
343167,Manor Gardens,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
343167,Manor Gardens,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
343167,Manor Gardens,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
343167,Manor Gardens,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.19
343167,Manor Gardens,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.16
343167,Manor Gardens,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
343167,Manor Gardens,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
343167,Manor Gardens,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
343167,Manor Gardens,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
343167,Manor Gardens,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.83
343167,Manor Gardens,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
343167,Manor Gardens,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
343167,Manor Gardens,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
343167,Manor Gardens,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
343167,Manor Gardens,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
343167,Manor Gardens,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,17.5
343167,Manor Gardens,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
343167,Manor Gardens,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
343167,Manor Gardens,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
343167,Manor Gardens,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
343167,Manor Gardens,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
343167,Manor Gardens,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.24
343167,Manor Gardens,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.31
343167,Manor Gardens,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.61
343167,Manor Gardens,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
343167,Manor Gardens,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
343167,Manor Gardens,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
343167,Manor Gardens,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
343167,Manor Gardens,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
343167,Manor Gardens,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
343167,Manor Gardens,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.47
343167,Manor Gardens,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
343167,Manor Gardens,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
343167,Manor Gardens,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
343167,Manor Gardens,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
343167,Manor Gardens,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
343167,Manor Gardens,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
343167,Manor Gardens,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.9
343167,Manor Gardens,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.35
343167,Manor Gardens,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
343167,Manor Gardens,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
343167,Manor Gardens,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
343167,Manor Gardens,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
343167,Manor Gardens,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
343167,Manor Gardens,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
343167,Manor Gardens,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
343167,Manor Gardens,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
343167,Manor Gardens,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
343167,Manor Gardens,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
343167,Manor Gardens,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,17.5
343167,Manor Gardens,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
343167,Manor Gardens,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
343167,Manor Gardens,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
343167,Manor Gardens,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
343167,Manor Gardens,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.33
343167,Manor Gardens,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.05
343167,Manor Gardens,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.1
343167,Manor Gardens,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
343167,Manor Gardens,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
343167,Manor Gardens,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
343167,Manor Gardens,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
343167,Manor Gardens,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
343167,Manor Gardens,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.27
343167,Manor Gardens,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.24
343167,Manor Gardens,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
343167,Manor Gardens,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
343167,Manor Gardens,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
343167,Manor Gardens,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
343167,Manor Gardens,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
343167,Manor Gardens,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.73
343167,Manor Gardens,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
343167,Manor Gardens,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
343167,Manor Gardens,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
343167,Manor Gardens,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
343167,Manor Gardens,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
343167,Manor Gardens,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
343167,Manor Gardens,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.85
343167,Manor Gardens,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
343167,Manor Gardens,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
343167,Manor Gardens,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
343167,Manor Gardens,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
343167,Manor Gardens,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,17.4
343167,Manor Gardens,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
343167,Manor Gardens,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
343167,Manor Gardens,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
343167,Manor Gardens,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
343167,Manor Gardens,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
343167,Manor Gardens,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
343167,Manor Gardens,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.21
343167,Manor Gardens,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.9
343167,Manor Gardens,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.08
343167,Manor Gardens,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
343167,Manor Gardens,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
343167,Manor Gardens,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
343167,Manor Gardens,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
343167,Manor Gardens,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.03
343167,Manor Gardens,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
343167,Manor Gardens,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.69
343167,Manor Gardens,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.43
343167,Manor Gardens,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
343167,Manor Gardens,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
343167,Manor Gardens,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
343167,Manor Gardens,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
343167,Manor Gardens,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.2
343167,Manor Gardens,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.68
343167,Manor Gardens,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
343167,Manor Gardens,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
343167,Manor Gardens,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
343167,Manor Gardens,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
343167,Manor Gardens,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
343167,Manor Gardens,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
343167,Manor Gardens,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
343167,Manor Gardens,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
343167,Manor Gardens,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
343167,Manor Gardens,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
343167,Manor Gardens,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,17.4
343167,Manor Gardens,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
343167,Manor Gardens,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
343167,Manor Gardens,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
343167,Manor Gardens,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.07
343167,Manor Gardens,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.07
343167,Manor Gardens,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.41
343167,Manor Gardens,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
343167,Manor Gardens,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
343167,Manor Gardens,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
343167,Manor Gardens,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
343167,Manor Gardens,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
343167,Manor Gardens,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
343167,Manor Gardens,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.38
343167,Manor Gardens,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.33
343167,Manor Gardens,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
343167,Manor Gardens,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
343167,Manor Gardens,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
343167,Manor Gardens,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
343167,Manor Gardens,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
343167,Manor Gardens,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
343167,Manor Gardens,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.32
343167,Manor Gardens,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
343167,Manor Gardens,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
343167,Manor Gardens,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
343167,Manor Gardens,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
343167,Manor Gardens,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
343167,Manor Gardens,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.23
343167,Manor Gardens,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
343167,Manor Gardens,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
343167,Manor Gardens,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
343167,Manor Gardens,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
343167,Manor Gardens,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
343167,Manor Gardens,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,17.3
343167,Manor Gardens,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
343167,Manor Gardens,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
343167,Manor Gardens,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
343167,Manor Gardens,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
343167,Manor Gardens,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
343167,Manor Gardens,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.78
343167,Manor Gardens,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.67
343167,Manor Gardens,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.27
343167,Manor Gardens,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
343167,Manor Gardens,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
343167,Manor Gardens,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
343167,Manor Gardens,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
343167,Manor Gardens,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
343167,Manor Gardens,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.13
343167,Manor Gardens,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
343167,Manor Gardens,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
343167,Manor Gardens,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
343167,Manor Gardens,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
343167,Manor Gardens,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
343167,Manor Gardens,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
343167,Manor Gardens,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
343167,Manor Gardens,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
343167,Manor Gardens,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
343167,Manor Gardens,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
343167,Manor Gardens,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
343167,Manor Gardens,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
343167,Manor Gardens,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
343167,Manor Gardens,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
343167,Manor Gardens,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
343167,Manor Gardens,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
343167,Manor Gardens,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
343167,Manor Gardens,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
343167,Manor Gardens,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
343167,Manor Gardens,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,17.3
343167,Manor Gardens,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
343167,Manor Gardens,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
343167,Manor Gardens,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
343167,Manor Gardens,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
343167,Manor Gardens,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
343167,Manor Gardens,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
343167,Manor Gardens,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
343167,Manor Gardens,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.01
343167,Manor Gardens,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.29
343167,Manor Gardens,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.31
343167,Manor Gardens,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
343167,Manor Gardens,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
343167,Manor Gardens,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
343167,Manor Gardens,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
343167,Manor Gardens,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
343167,Manor Gardens,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
343167,Manor Gardens,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.43
343167,Manor Gardens,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
343167,Manor Gardens,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
343167,Manor Gardens,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
343167,Manor Gardens,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
343167,Manor Gardens,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
343167,Manor Gardens,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
343167,Manor Gardens,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
343167,Manor Gardens,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
343167,Manor Gardens,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.42
343167,Manor Gardens,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
343167,Manor Gardens,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
343167,Manor Gardens,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
343167,Manor Gardens,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
343167,Manor Gardens,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
343167,Manor Gardens,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
343167,Manor Gardens,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
343167,Manor Gardens,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
343167,Manor Gardens,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
343167,Manor Gardens,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
343167,Manor Gardens,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
343167,Manor Gardens,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,17.2
343167,Manor Gardens,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
343167,Manor Gardens,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
343167,Manor Gardens,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
343167,Manor Gardens,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
343167,Manor Gardens,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
343167,Manor Gardens,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.85
343167,Manor Gardens,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.59
343167,Manor Gardens,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.74
343167,Manor Gardens,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
343167,Manor Gardens,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
343167,Manor Gardens,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
343167,Manor Gardens,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
343167,Manor Gardens,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
343167,Manor Gardens,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.86
343167,Manor Gardens,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.44
343167,Manor Gardens,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
343167,Manor Gardens,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
343167,Manor Gardens,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
343167,Manor Gardens,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
343167,Manor Gardens,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
343167,Manor Gardens,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
343167,Manor Gardens,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
343167,Manor Gardens,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.57
343167,Manor Gardens,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
343167,Manor Gardens,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
343167,Manor Gardens,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
343167,Manor Gardens,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
343167,Manor Gardens,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
343167,Manor Gardens,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
343167,Manor Gardens,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
343167,Manor Gardens,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
343167,Manor Gardens,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
343167,Manor Gardens,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
343167,Manor Gardens,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,17.2
343167,Manor Gardens,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
343167,Manor Gardens,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
343167,Manor Gardens,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
343167,Manor Gardens,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
343167,Manor Gardens,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
343167,Manor Gardens,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
343167,Manor Gardens,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.49
343167,Manor Gardens,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.71
343167,Manor Gardens,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.76
343167,Manor Gardens,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
343167,Manor Gardens,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
343167,Manor Gardens,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
343167,Manor Gardens,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
343167,Manor Gardens,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
343167,Manor Gardens,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
343167,Manor Gardens,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.7
343167,Manor Gardens,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
343167,Manor Gardens,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
343167,Manor Gardens,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
343167,Manor Gardens,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
343167,Manor Gardens,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
343167,Manor Gardens,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
343167,Manor Gardens,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
343167,Manor Gardens,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.21
343167,Manor Gardens,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
343167,Manor Gardens,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
343167,Manor Gardens,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
343167,Manor Gardens,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
343167,Manor Gardens,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
343167,Manor Gardens,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
343167,Manor Gardens,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
343167,Manor Gardens,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
343167,Manor Gardens,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
343167,Manor Gardens,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
343167,Manor Gardens,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
343167,Manor Gardens,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,17.1
343167,Manor Gardens,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
343167,Manor Gardens,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
343167,Manor Gardens,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
343167,Manor Gardens,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
343167,Manor Gardens,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
343167,Manor Gardens,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.56
343167,Manor Gardens,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.37
343167,Manor Gardens,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,3.25
343167,Manor Gardens,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
343167,Manor Gardens,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
343167,Manor Gardens,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
343167,Manor Gardens,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
343167,Manor Gardens,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
343167,Manor Gardens,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.64
343167,Manor Gardens,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.03
343167,Manor Gardens,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
343167,Manor Gardens,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
343167,Manor Gardens,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
343167,Manor Gardens,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
