Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
343167,Manor Gardens,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
343167,Manor Gardens,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
343167,Manor Gardens,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
343167,Manor Gardens,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
343167,Manor Gardens,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
343167,Manor Gardens,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
343167,Manor Gardens,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
343167,Manor Gardens,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
343167,Manor Gardens,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
343167,Manor Gardens,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
343167,Manor Gardens,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
343167,Manor Gardens,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
343167,Manor Gardens,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
343167,Manor Gardens,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,17.1
343167,Manor Gardens,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
343167,Manor Gardens,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
343167,Manor Gardens,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
343167,Manor Gardens,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
343167,Manor Gardens,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
343167,Manor Gardens,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.62
343167,Manor Gardens,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.74
343167,Manor Gardens,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,3.25
343167,Manor Gardens,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
343167,Manor Gardens,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
343167,Manor Gardens,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
343167,Manor Gardens,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
343167,Manor Gardens,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.17
343167,Manor Gardens,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.77
343167,Manor Gardens,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
343167,Manor Gardens,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
343167,Manor Gardens,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
343167,Manor Gardens,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
343167,Manor Gardens,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
343167,Manor Gardens,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
343167,Manor Gardens,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
343167,Manor Gardens,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
343167,Manor Gardens,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
343167,Manor Gardens,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
343167,Manor Gardens,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
343167,Manor Gardens,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
343167,Manor Gardens,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
343167,Manor Gardens,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
343167,Manor Gardens,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
343167,Manor Gardens,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
343167,Manor Gardens,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
343167,Manor Gardens,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
343167,Manor Gardens,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,17.1
343167,Manor Gardens,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
343167,Manor Gardens,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
343167,Manor Gardens,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
343167,Manor Gardens,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
343167,Manor Gardens,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
343167,Manor Gardens,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
343167,Manor Gardens,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.93
343167,Manor Gardens,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.18
343167,Manor Gardens,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.77
343167,Manor Gardens,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
343167,Manor Gardens,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
343167,Manor Gardens,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
343167,Manor Gardens,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
343167,Manor Gardens,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.77
343167,Manor Gardens,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.59
343167,Manor Gardens,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
343167,Manor Gardens,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
343167,Manor Gardens,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
343167,Manor Gardens,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
343167,Manor Gardens,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
343167,Manor Gardens,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
343167,Manor Gardens,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
343167,Manor Gardens,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
343167,Manor Gardens,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
343167,Manor Gardens,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
343167,Manor Gardens,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
343167,Manor Gardens,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
343167,Manor Gardens,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
343167,Manor Gardens,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
343167,Manor Gardens,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
343167,Manor Gardens,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
343167,Manor Gardens,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
343167,Manor Gardens,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
343167,Manor Gardens,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
343167,Manor Gardens,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,17.1
343167,Manor Gardens,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
343167,Manor Gardens,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
343167,Manor Gardens,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
343167,Manor Gardens,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
343167,Manor Gardens,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
343167,Manor Gardens,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
343167,Manor Gardens,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
343167,Manor Gardens,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
343167,Manor Gardens,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.8
343167,Manor Gardens,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.78
343167,Manor Gardens,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.36
343167,Manor Gardens,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
343167,Manor Gardens,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
343167,Manor Gardens,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
343167,Manor Gardens,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
343167,Manor Gardens,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.28
343167,Manor Gardens,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.59
343167,Manor Gardens,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
343167,Manor Gardens,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
343167,Manor Gardens,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
343167,Manor Gardens,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
343167,Manor Gardens,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
343167,Manor Gardens,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
343167,Manor Gardens,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
343167,Manor Gardens,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
343167,Manor Gardens,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
343167,Manor Gardens,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
343167,Manor Gardens,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
343167,Manor Gardens,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
343167,Manor Gardens,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
343167,Manor Gardens,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
343167,Manor Gardens,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
343167,Manor Gardens,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
343167,Manor Gardens,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
343167,Manor Gardens,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
343167,Manor Gardens,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
343167,Manor Gardens,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,17.1
343167,Manor Gardens,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
343167,Manor Gardens,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
343167,Manor Gardens,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
343167,Manor Gardens,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
343167,Manor Gardens,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
343167,Manor Gardens,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
343167,Manor Gardens,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.16
343167,Manor Gardens,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.15
343167,Manor Gardens,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.7
343167,Manor Gardens,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
343167,Manor Gardens,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
343167,Manor Gardens,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
343167,Manor Gardens,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
343167,Manor Gardens,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
343167,Manor Gardens,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.85
343167,Manor Gardens,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.77
343167,Manor Gardens,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
343167,Manor Gardens,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
343167,Manor Gardens,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
343167,Manor Gardens,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
343167,Manor Gardens,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
343167,Manor Gardens,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
343167,Manor Gardens,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.85
343167,Manor Gardens,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
343167,Manor Gardens,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
343167,Manor Gardens,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
343167,Manor Gardens,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
343167,Manor Gardens,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
343167,Manor Gardens,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
343167,Manor Gardens,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
343167,Manor Gardens,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
343167,Manor Gardens,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
343167,Manor Gardens,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
343167,Manor Gardens,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,17.1
343167,Manor Gardens,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
343167,Manor Gardens,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
343167,Manor Gardens,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
343167,Manor Gardens,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
343167,Manor Gardens,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
343167,Manor Gardens,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.21
343167,Manor Gardens,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.23
343167,Manor Gardens,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.57
343167,Manor Gardens,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
343167,Manor Gardens,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
343167,Manor Gardens,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
343167,Manor Gardens,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
343167,Manor Gardens,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
343167,Manor Gardens,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.08
343167,Manor Gardens,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
343167,Manor Gardens,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
343167,Manor Gardens,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
343167,Manor Gardens,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
343167,Manor Gardens,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
343167,Manor Gardens,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
343167,Manor Gardens,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
343167,Manor Gardens,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
343167,Manor Gardens,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.5
343167,Manor Gardens,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
343167,Manor Gardens,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
343167,Manor Gardens,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
343167,Manor Gardens,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
343167,Manor Gardens,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
343167,Manor Gardens,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
343167,Manor Gardens,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
343167,Manor Gardens,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
343167,Manor Gardens,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
343167,Manor Gardens,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
343167,Manor Gardens,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,17.0
343167,Manor Gardens,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
343167,Manor Gardens,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
343167,Manor Gardens,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
343167,Manor Gardens,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
343167,Manor Gardens,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
343167,Manor Gardens,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.59
343167,Manor Gardens,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.84
343167,Manor Gardens,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.32
343167,Manor Gardens,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
343167,Manor Gardens,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
343167,Manor Gardens,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
343167,Manor Gardens,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
343167,Manor Gardens,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
343167,Manor Gardens,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.87
343167,Manor Gardens,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
343167,Manor Gardens,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
343167,Manor Gardens,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
343167,Manor Gardens,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
343167,Manor Gardens,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
343167,Manor Gardens,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
343167,Manor Gardens,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
343167,Manor Gardens,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.17
343167,Manor Gardens,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.14
343167,Manor Gardens,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
343167,Manor Gardens,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
343167,Manor Gardens,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
343167,Manor Gardens,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.63
343167,Manor Gardens,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
343167,Manor Gardens,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
343167,Manor Gardens,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
343167,Manor Gardens,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
343167,Manor Gardens,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
343167,Manor Gardens,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
343167,Manor Gardens,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
343167,Manor Gardens,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,17.0
343167,Manor Gardens,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
343167,Manor Gardens,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
343167,Manor Gardens,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
343167,Manor Gardens,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
343167,Manor Gardens,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
343167,Manor Gardens,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
343167,Manor Gardens,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
343167,Manor Gardens,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.47
343167,Manor Gardens,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.49
343167,Manor Gardens,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.21
343167,Manor Gardens,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
343167,Manor Gardens,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
343167,Manor Gardens,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
343167,Manor Gardens,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
343167,Manor Gardens,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
343167,Manor Gardens,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.25
343167,Manor Gardens,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.86
343167,Manor Gardens,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
343167,Manor Gardens,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
343167,Manor Gardens,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
343167,Manor Gardens,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
343167,Manor Gardens,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
343167,Manor Gardens,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
343167,Manor Gardens,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.94
343167,Manor Gardens,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.63
343167,Manor Gardens,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
343167,Manor Gardens,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
343167,Manor Gardens,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
343167,Manor Gardens,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
343167,Manor Gardens,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
343167,Manor Gardens,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
343167,Manor Gardens,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
343167,Manor Gardens,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
343167,Manor Gardens,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
343167,Manor Gardens,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
343167,Manor Gardens,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
343167,Manor Gardens,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,17.0
343167,Manor Gardens,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
343167,Manor Gardens,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
343167,Manor Gardens,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
343167,Manor Gardens,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
343167,Manor Gardens,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
343167,Manor Gardens,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
343167,Manor Gardens,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.18
343167,Manor Gardens,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.79
343167,Manor Gardens,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.46
343167,Manor Gardens,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
343167,Manor Gardens,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
343167,Manor Gardens,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
343167,Manor Gardens,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
343167,Manor Gardens,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.88
343167,Manor Gardens,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.97
343167,Manor Gardens,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
343167,Manor Gardens,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
343167,Manor Gardens,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
343167,Manor Gardens,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
343167,Manor Gardens,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
343167,Manor Gardens,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
343167,Manor Gardens,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.03
343167,Manor Gardens,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.33
343167,Manor Gardens,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
343167,Manor Gardens,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
343167,Manor Gardens,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
343167,Manor Gardens,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
343167,Manor Gardens,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
343167,Manor Gardens,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
343167,Manor Gardens,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
343167,Manor Gardens,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
343167,Manor Gardens,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
343167,Manor Gardens,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
343167,Manor Gardens,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
343167,Manor Gardens,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
343167,Manor Gardens,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,17.0
343167,Manor Gardens,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
343167,Manor Gardens,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
343167,Manor Gardens,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
343167,Manor Gardens,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
343167,Manor Gardens,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
343167,Manor Gardens,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.25
343167,Manor Gardens,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.47
343167,Manor Gardens,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.62
343167,Manor Gardens,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
343167,Manor Gardens,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
343167,Manor Gardens,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
343167,Manor Gardens,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
343167,Manor Gardens,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.43
343167,Manor Gardens,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.16
343167,Manor Gardens,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
343167,Manor Gardens,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
343167,Manor Gardens,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
343167,Manor Gardens,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
343167,Manor Gardens,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
343167,Manor Gardens,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
343167,Manor Gardens,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
343167,Manor Gardens,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.41
343167,Manor Gardens,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
343167,Manor Gardens,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
343167,Manor Gardens,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
343167,Manor Gardens,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
343167,Manor Gardens,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
343167,Manor Gardens,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
343167,Manor Gardens,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
343167,Manor Gardens,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.29
343167,Manor Gardens,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
343167,Manor Gardens,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
343167,Manor Gardens,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
343167,Manor Gardens,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
343167,Manor Gardens,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,17.0
343167,Manor Gardens,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
343167,Manor Gardens,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
343167,Manor Gardens,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
343167,Manor Gardens,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
343167,Manor Gardens,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
343167,Manor Gardens,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.63
343167,Manor Gardens,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.16
343167,Manor Gardens,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.62
343167,Manor Gardens,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
343167,Manor Gardens,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
343167,Manor Gardens,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
343167,Manor Gardens,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
343167,Manor Gardens,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
343167,Manor Gardens,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.17
343167,Manor Gardens,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.23
343167,Manor Gardens,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
343167,Manor Gardens,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
343167,Manor Gardens,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
343167,Manor Gardens,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
343167,Manor Gardens,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
343167,Manor Gardens,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
343167,Manor Gardens,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
343167,Manor Gardens,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
343167,Manor Gardens,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
343167,Manor Gardens,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
343167,Manor Gardens,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
343167,Manor Gardens,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
343167,Manor Gardens,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.23
343167,Manor Gardens,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.66
343167,Manor Gardens,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
343167,Manor Gardens,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
343167,Manor Gardens,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
343167,Manor Gardens,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
343167,Manor Gardens,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,16.9
343167,Manor Gardens,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
343167,Manor Gardens,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
343167,Manor Gardens,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
343167,Manor Gardens,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
343167,Manor Gardens,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
343167,Manor Gardens,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
343167,Manor Gardens,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.25
343167,Manor Gardens,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.06
343167,Manor Gardens,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.95
343167,Manor Gardens,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
343167,Manor Gardens,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
343167,Manor Gardens,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
343167,Manor Gardens,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
343167,Manor Gardens,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
343167,Manor Gardens,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.82
343167,Manor Gardens,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
343167,Manor Gardens,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
343167,Manor Gardens,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
343167,Manor Gardens,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.4
343167,Manor Gardens,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
343167,Manor Gardens,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
343167,Manor Gardens,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
343167,Manor Gardens,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
343167,Manor Gardens,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
343167,Manor Gardens,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
343167,Manor Gardens,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
343167,Manor Gardens,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
343167,Manor Gardens,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
343167,Manor Gardens,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
343167,Manor Gardens,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
343167,Manor Gardens,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.37
343167,Manor Gardens,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
343167,Manor Gardens,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
343167,Manor Gardens,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
343167,Manor Gardens,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
343167,Manor Gardens,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,16.9
343167,Manor Gardens,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
343167,Manor Gardens,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
343167,Manor Gardens,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
343167,Manor Gardens,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
343167,Manor Gardens,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
343167,Manor Gardens,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
343167,Manor Gardens,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.04
343167,Manor Gardens,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
343167,Manor Gardens,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.71
343167,Manor Gardens,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
343167,Manor Gardens,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
343167,Manor Gardens,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
