Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
343167,Manor Gardens,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.01
343167,Manor Gardens,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.17
343167,Manor Gardens,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
343167,Manor Gardens,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
343167,Manor Gardens,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
343167,Manor Gardens,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
343167,Manor Gardens,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
343167,Manor Gardens,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
343167,Manor Gardens,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
343167,Manor Gardens,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
343167,Manor Gardens,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
343167,Manor Gardens,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
343167,Manor Gardens,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
343167,Manor Gardens,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
343167,Manor Gardens,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
343167,Manor Gardens,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
343167,Manor Gardens,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
343167,Manor Gardens,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
343167,Manor Gardens,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
343167,Manor Gardens,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
343167,Manor Gardens,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
343167,Manor Gardens,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
343167,Manor Gardens,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,16.9
343167,Manor Gardens,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
343167,Manor Gardens,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
343167,Manor Gardens,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
343167,Manor Gardens,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
343167,Manor Gardens,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
343167,Manor Gardens,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
343167,Manor Gardens,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.11
343167,Manor Gardens,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.99
343167,Manor Gardens,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.33
343167,Manor Gardens,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
343167,Manor Gardens,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
343167,Manor Gardens,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
343167,Manor Gardens,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
343167,Manor Gardens,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.5
343167,Manor Gardens,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.03
343167,Manor Gardens,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
343167,Manor Gardens,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
343167,Manor Gardens,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
343167,Manor Gardens,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
343167,Manor Gardens,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
343167,Manor Gardens,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
343167,Manor Gardens,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.73
343167,Manor Gardens,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
343167,Manor Gardens,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
343167,Manor Gardens,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
343167,Manor Gardens,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
343167,Manor Gardens,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
343167,Manor Gardens,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.98
343167,Manor Gardens,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
343167,Manor Gardens,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
343167,Manor Gardens,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
343167,Manor Gardens,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
343167,Manor Gardens,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
343167,Manor Gardens,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
343167,Manor Gardens,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,16.9
343167,Manor Gardens,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
343167,Manor Gardens,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
343167,Manor Gardens,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
343167,Manor Gardens,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
343167,Manor Gardens,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
343167,Manor Gardens,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
343167,Manor Gardens,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.21
343167,Manor Gardens,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.27
343167,Manor Gardens,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.08
343167,Manor Gardens,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
343167,Manor Gardens,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
343167,Manor Gardens,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
343167,Manor Gardens,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
343167,Manor Gardens,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
343167,Manor Gardens,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
343167,Manor Gardens,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.72
343167,Manor Gardens,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.27
343167,Manor Gardens,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
343167,Manor Gardens,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
343167,Manor Gardens,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
343167,Manor Gardens,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
343167,Manor Gardens,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
343167,Manor Gardens,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
343167,Manor Gardens,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
343167,Manor Gardens,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
343167,Manor Gardens,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
343167,Manor Gardens,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
343167,Manor Gardens,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
343167,Manor Gardens,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
343167,Manor Gardens,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
343167,Manor Gardens,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
343167,Manor Gardens,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
343167,Manor Gardens,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
343167,Manor Gardens,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
343167,Manor Gardens,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
343167,Manor Gardens,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
343167,Manor Gardens,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,16.9
343167,Manor Gardens,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
343167,Manor Gardens,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
343167,Manor Gardens,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
343167,Manor Gardens,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
343167,Manor Gardens,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
343167,Manor Gardens,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.44
343167,Manor Gardens,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.07
343167,Manor Gardens,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.79
343167,Manor Gardens,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
343167,Manor Gardens,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
343167,Manor Gardens,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
343167,Manor Gardens,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
343167,Manor Gardens,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.61
343167,Manor Gardens,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.17
343167,Manor Gardens,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.93
343167,Manor Gardens,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
343167,Manor Gardens,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.9
343167,Manor Gardens,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.3
343167,Manor Gardens,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
343167,Manor Gardens,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
343167,Manor Gardens,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
343167,Manor Gardens,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.73
343167,Manor Gardens,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.99
343167,Manor Gardens,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
343167,Manor Gardens,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
343167,Manor Gardens,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
343167,Manor Gardens,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.45
343167,Manor Gardens,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
343167,Manor Gardens,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
343167,Manor Gardens,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
343167,Manor Gardens,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
343167,Manor Gardens,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
343167,Manor Gardens,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
343167,Manor Gardens,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,16.9
343167,Manor Gardens,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
343167,Manor Gardens,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
343167,Manor Gardens,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
343167,Manor Gardens,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
343167,Manor Gardens,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
343167,Manor Gardens,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.34
343167,Manor Gardens,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.52
343167,Manor Gardens,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.03
343167,Manor Gardens,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
343167,Manor Gardens,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
343167,Manor Gardens,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
343167,Manor Gardens,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
343167,Manor Gardens,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
343167,Manor Gardens,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.07
343167,Manor Gardens,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.6
343167,Manor Gardens,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.14
343167,Manor Gardens,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
343167,Manor Gardens,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
343167,Manor Gardens,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
343167,Manor Gardens,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
343167,Manor Gardens,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
343167,Manor Gardens,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.64
343167,Manor Gardens,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
343167,Manor Gardens,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
343167,Manor Gardens,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
343167,Manor Gardens,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
343167,Manor Gardens,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
343167,Manor Gardens,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
343167,Manor Gardens,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
343167,Manor Gardens,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
343167,Manor Gardens,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
343167,Manor Gardens,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
343167,Manor Gardens,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
343167,Manor Gardens,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,16.8
343167,Manor Gardens,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
343167,Manor Gardens,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
343167,Manor Gardens,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
343167,Manor Gardens,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
343167,Manor Gardens,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.53
343167,Manor Gardens,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.24
343167,Manor Gardens,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.42
343167,Manor Gardens,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
343167,Manor Gardens,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
343167,Manor Gardens,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
343167,Manor Gardens,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
343167,Manor Gardens,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.48
343167,Manor Gardens,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.91
343167,Manor Gardens,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.55
343167,Manor Gardens,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
343167,Manor Gardens,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
343167,Manor Gardens,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
343167,Manor Gardens,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
343167,Manor Gardens,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
343167,Manor Gardens,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
343167,Manor Gardens,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.19
343167,Manor Gardens,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
343167,Manor Gardens,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
343167,Manor Gardens,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
343167,Manor Gardens,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
343167,Manor Gardens,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
343167,Manor Gardens,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
343167,Manor Gardens,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
343167,Manor Gardens,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
343167,Manor Gardens,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
343167,Manor Gardens,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
343167,Manor Gardens,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
343167,Manor Gardens,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,16.8
343167,Manor Gardens,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
343167,Manor Gardens,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
343167,Manor Gardens,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
343167,Manor Gardens,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
343167,Manor Gardens,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
343167,Manor Gardens,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.07
343167,Manor Gardens,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.09
343167,Manor Gardens,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,3.94
343167,Manor Gardens,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
343167,Manor Gardens,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
343167,Manor Gardens,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
343167,Manor Gardens,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
343167,Manor Gardens,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
343167,Manor Gardens,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.52
343167,Manor Gardens,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.98
343167,Manor Gardens,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
343167,Manor Gardens,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
343167,Manor Gardens,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
343167,Manor Gardens,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
343167,Manor Gardens,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
343167,Manor Gardens,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
343167,Manor Gardens,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.73
343167,Manor Gardens,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.96
343167,Manor Gardens,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
343167,Manor Gardens,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
343167,Manor Gardens,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
343167,Manor Gardens,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
343167,Manor Gardens,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
343167,Manor Gardens,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.73
343167,Manor Gardens,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
343167,Manor Gardens,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
343167,Manor Gardens,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
343167,Manor Gardens,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
343167,Manor Gardens,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,16.7
343167,Manor Gardens,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
343167,Manor Gardens,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
343167,Manor Gardens,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
343167,Manor Gardens,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
343167,Manor Gardens,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
343167,Manor Gardens,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.32
343167,Manor Gardens,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.88
343167,Manor Gardens,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.69
343167,Manor Gardens,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
343167,Manor Gardens,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
343167,Manor Gardens,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
343167,Manor Gardens,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
343167,Manor Gardens,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
343167,Manor Gardens,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.66
343167,Manor Gardens,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.64
343167,Manor Gardens,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
343167,Manor Gardens,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
343167,Manor Gardens,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
343167,Manor Gardens,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
343167,Manor Gardens,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
343167,Manor Gardens,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.72
343167,Manor Gardens,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
343167,Manor Gardens,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.7
343167,Manor Gardens,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.7
343167,Manor Gardens,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
343167,Manor Gardens,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
343167,Manor Gardens,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
343167,Manor Gardens,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.84
343167,Manor Gardens,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
343167,Manor Gardens,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
343167,Manor Gardens,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
343167,Manor Gardens,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
343167,Manor Gardens,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,16.6
343167,Manor Gardens,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
343167,Manor Gardens,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
343167,Manor Gardens,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
343167,Manor Gardens,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
343167,Manor Gardens,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
343167,Manor Gardens,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
343167,Manor Gardens,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
343167,Manor Gardens,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.33
343167,Manor Gardens,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.07
343167,Manor Gardens,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.19
343167,Manor Gardens,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
343167,Manor Gardens,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
343167,Manor Gardens,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
343167,Manor Gardens,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
343167,Manor Gardens,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
343167,Manor Gardens,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.99
343167,Manor Gardens,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.04
343167,Manor Gardens,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
343167,Manor Gardens,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
343167,Manor Gardens,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.6
343167,Manor Gardens,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
343167,Manor Gardens,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
343167,Manor Gardens,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
343167,Manor Gardens,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.82
343167,Manor Gardens,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
343167,Manor Gardens,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
343167,Manor Gardens,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.8
343167,Manor Gardens,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.7
343167,Manor Gardens,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
343167,Manor Gardens,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
343167,Manor Gardens,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
343167,Manor Gardens,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
343167,Manor Gardens,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.52
343167,Manor Gardens,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
343167,Manor Gardens,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
343167,Manor Gardens,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
343167,Manor Gardens,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
343167,Manor Gardens,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,16.6
343167,Manor Gardens,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
343167,Manor Gardens,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
343167,Manor Gardens,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
343167,Manor Gardens,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
343167,Manor Gardens,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
343167,Manor Gardens,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
343167,Manor Gardens,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
343167,Manor Gardens,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.97
343167,Manor Gardens,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.87
343167,Manor Gardens,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
343167,Manor Gardens,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
343167,Manor Gardens,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
343167,Manor Gardens,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
343167,Manor Gardens,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
343167,Manor Gardens,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
343167,Manor Gardens,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.26
343167,Manor Gardens,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.71
343167,Manor Gardens,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
343167,Manor Gardens,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
343167,Manor Gardens,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.9
343167,Manor Gardens,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
343167,Manor Gardens,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
343167,Manor Gardens,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
343167,Manor Gardens,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.5
343167,Manor Gardens,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
343167,Manor Gardens,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
343167,Manor Gardens,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
343167,Manor Gardens,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
343167,Manor Gardens,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
343167,Manor Gardens,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
343167,Manor Gardens,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
343167,Manor Gardens,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
343167,Manor Gardens,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
343167,Manor Gardens,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
343167,Manor Gardens,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
343167,Manor Gardens,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
343167,Manor Gardens,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,16.5
343167,Manor Gardens,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
343167,Manor Gardens,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
343167,Manor Gardens,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
343167,Manor Gardens,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
343167,Manor Gardens,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
343167,Manor Gardens,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
343167,Manor Gardens,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
343167,Manor Gardens,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
343167,Manor Gardens,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.35
343167,Manor Gardens,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.15
343167,Manor Gardens,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,3.43
343167,Manor Gardens,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
343167,Manor Gardens,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
343167,Manor Gardens,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
343167,Manor Gardens,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
343167,Manor Gardens,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
343167,Manor Gardens,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.16
343167,Manor Gardens,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.33
343167,Manor Gardens,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
343167,Manor Gardens,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
343167,Manor Gardens,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
343167,Manor Gardens,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
343167,Manor Gardens,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
343167,Manor Gardens,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
343167,Manor Gardens,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.94
343167,Manor Gardens,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.23
343167,Manor Gardens,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.23
343167,Manor Gardens,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
343167,Manor Gardens,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
343167,Manor Gardens,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
343167,Manor Gardens,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
343167,Manor Gardens,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
343167,Manor Gardens,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
343167,Manor Gardens,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
343167,Manor Gardens,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
343167,Manor Gardens,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
343167,Manor Gardens,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
343167,Manor Gardens,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
343167,Manor Gardens,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,16.5
343167,Manor Gardens,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
343167,Manor Gardens,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
343167,Manor Gardens,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
343167,Manor Gardens,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
343167,Manor Gardens,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
343167,Manor Gardens,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
343167,Manor Gardens,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
343167,Manor Gardens,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.05
343167,Manor Gardens,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.45
343167,Manor Gardens,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,4.51
343167,Manor Gardens,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
343167,Manor Gardens,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
343167,Manor Gardens,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
343167,Manor Gardens,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
343167,Manor Gardens,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
343167,Manor Gardens,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.89
343167,Manor Gardens,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
343167,Manor Gardens,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
343167,Manor Gardens,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
343167,Manor Gardens,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
343167,Manor Gardens,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
343167,Manor Gardens,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
343167,Manor Gardens,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
343167,Manor Gardens,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.02
343167,Manor Gardens,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
343167,Manor Gardens,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
343167,Manor Gardens,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
343167,Manor Gardens,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
343167,Manor Gardens,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
343167,Manor Gardens,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
343167,Manor Gardens,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
343167,Manor Gardens,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
343167,Manor Gardens,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
343167,Manor Gardens,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
343167,Manor Gardens,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
343167,Manor Gardens,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
343167,Manor Gardens,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
343167,Manor Gardens,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,16.4
343167,Manor Gardens,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
343167,Manor Gardens,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
343167,Manor Gardens,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
343167,Manor Gardens,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
