Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
343167,Manor Gardens,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
343167,Manor Gardens,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.19
343167,Manor Gardens,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.38
343167,Manor Gardens,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,3.79
343167,Manor Gardens,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
343167,Manor Gardens,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
343167,Manor Gardens,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
343167,Manor Gardens,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
343167,Manor Gardens,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
343167,Manor Gardens,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.07
343167,Manor Gardens,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.59
343167,Manor Gardens,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
343167,Manor Gardens,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
343167,Manor Gardens,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
343167,Manor Gardens,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
343167,Manor Gardens,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
343167,Manor Gardens,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
343167,Manor Gardens,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
343167,Manor Gardens,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
343167,Manor Gardens,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
343167,Manor Gardens,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
343167,Manor Gardens,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
343167,Manor Gardens,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
343167,Manor Gardens,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
343167,Manor Gardens,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.04
343167,Manor Gardens,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
343167,Manor Gardens,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
343167,Manor Gardens,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
343167,Manor Gardens,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
343167,Manor Gardens,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,16.4
343167,Manor Gardens,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
343167,Manor Gardens,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
343167,Manor Gardens,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
343167,Manor Gardens,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
343167,Manor Gardens,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
343167,Manor Gardens,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
343167,Manor Gardens,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
343167,Manor Gardens,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.06
343167,Manor Gardens,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.85
343167,Manor Gardens,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.45
343167,Manor Gardens,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
343167,Manor Gardens,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
343167,Manor Gardens,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
343167,Manor Gardens,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
343167,Manor Gardens,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
343167,Manor Gardens,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.7
343167,Manor Gardens,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.79
343167,Manor Gardens,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
343167,Manor Gardens,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
343167,Manor Gardens,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
343167,Manor Gardens,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
343167,Manor Gardens,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.28
343167,Manor Gardens,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
343167,Manor Gardens,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
343167,Manor Gardens,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
343167,Manor Gardens,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
343167,Manor Gardens,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
343167,Manor Gardens,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
343167,Manor Gardens,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
343167,Manor Gardens,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
343167,Manor Gardens,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
343167,Manor Gardens,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
343167,Manor Gardens,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
343167,Manor Gardens,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
343167,Manor Gardens,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,16.4
343167,Manor Gardens,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
343167,Manor Gardens,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
343167,Manor Gardens,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
343167,Manor Gardens,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
343167,Manor Gardens,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
343167,Manor Gardens,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
343167,Manor Gardens,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.89
343167,Manor Gardens,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.94
343167,Manor Gardens,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.12
343167,Manor Gardens,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
343167,Manor Gardens,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
343167,Manor Gardens,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
343167,Manor Gardens,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
343167,Manor Gardens,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.65
343167,Manor Gardens,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.29
343167,Manor Gardens,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.24
343167,Manor Gardens,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
343167,Manor Gardens,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
343167,Manor Gardens,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
343167,Manor Gardens,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
343167,Manor Gardens,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
343167,Manor Gardens,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
343167,Manor Gardens,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
343167,Manor Gardens,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
343167,Manor Gardens,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
343167,Manor Gardens,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
343167,Manor Gardens,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
343167,Manor Gardens,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
343167,Manor Gardens,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
343167,Manor Gardens,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
343167,Manor Gardens,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
343167,Manor Gardens,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
343167,Manor Gardens,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
343167,Manor Gardens,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
343167,Manor Gardens,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,16.4
343167,Manor Gardens,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
343167,Manor Gardens,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
343167,Manor Gardens,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
343167,Manor Gardens,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
343167,Manor Gardens,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
343167,Manor Gardens,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
343167,Manor Gardens,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
343167,Manor Gardens,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.5
343167,Manor Gardens,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.31
343167,Manor Gardens,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.1
343167,Manor Gardens,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
343167,Manor Gardens,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
343167,Manor Gardens,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
343167,Manor Gardens,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
343167,Manor Gardens,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.25
343167,Manor Gardens,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.52
343167,Manor Gardens,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.67
343167,Manor Gardens,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
343167,Manor Gardens,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
343167,Manor Gardens,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
343167,Manor Gardens,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
343167,Manor Gardens,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
343167,Manor Gardens,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
343167,Manor Gardens,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
343167,Manor Gardens,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
343167,Manor Gardens,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
343167,Manor Gardens,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
343167,Manor Gardens,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
343167,Manor Gardens,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
343167,Manor Gardens,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
343167,Manor Gardens,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
343167,Manor Gardens,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
343167,Manor Gardens,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
343167,Manor Gardens,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
343167,Manor Gardens,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,16.3
343167,Manor Gardens,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
343167,Manor Gardens,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
343167,Manor Gardens,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
343167,Manor Gardens,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
343167,Manor Gardens,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
343167,Manor Gardens,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
343167,Manor Gardens,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
343167,Manor Gardens,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
343167,Manor Gardens,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.68
343167,Manor Gardens,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.82
343167,Manor Gardens,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.47
343167,Manor Gardens,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
343167,Manor Gardens,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
343167,Manor Gardens,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
343167,Manor Gardens,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
343167,Manor Gardens,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.78
343167,Manor Gardens,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.46
343167,Manor Gardens,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.48
343167,Manor Gardens,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
343167,Manor Gardens,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
343167,Manor Gardens,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
343167,Manor Gardens,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
343167,Manor Gardens,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
343167,Manor Gardens,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.02
343167,Manor Gardens,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
343167,Manor Gardens,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
343167,Manor Gardens,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
343167,Manor Gardens,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
343167,Manor Gardens,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
343167,Manor Gardens,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
343167,Manor Gardens,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
343167,Manor Gardens,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
343167,Manor Gardens,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
343167,Manor Gardens,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
343167,Manor Gardens,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
343167,Manor Gardens,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,16.3
343167,Manor Gardens,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
343167,Manor Gardens,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
343167,Manor Gardens,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
343167,Manor Gardens,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
343167,Manor Gardens,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
343167,Manor Gardens,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
343167,Manor Gardens,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.48
343167,Manor Gardens,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.67
343167,Manor Gardens,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.52
343167,Manor Gardens,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
343167,Manor Gardens,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
343167,Manor Gardens,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
343167,Manor Gardens,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
343167,Manor Gardens,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
343167,Manor Gardens,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
343167,Manor Gardens,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.96
343167,Manor Gardens,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
343167,Manor Gardens,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
343167,Manor Gardens,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
343167,Manor Gardens,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
343167,Manor Gardens,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.64
343167,Manor Gardens,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
343167,Manor Gardens,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
343167,Manor Gardens,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
343167,Manor Gardens,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
343167,Manor Gardens,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
343167,Manor Gardens,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
343167,Manor Gardens,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
343167,Manor Gardens,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
343167,Manor Gardens,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
343167,Manor Gardens,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
343167,Manor Gardens,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
343167,Manor Gardens,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
343167,Manor Gardens,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,16.3
343167,Manor Gardens,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
343167,Manor Gardens,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
343167,Manor Gardens,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
343167,Manor Gardens,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
343167,Manor Gardens,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
343167,Manor Gardens,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
343167,Manor Gardens,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
343167,Manor Gardens,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.49
343167,Manor Gardens,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.17
343167,Manor Gardens,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.68
343167,Manor Gardens,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
343167,Manor Gardens,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
343167,Manor Gardens,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
343167,Manor Gardens,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
343167,Manor Gardens,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
343167,Manor Gardens,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.63
343167,Manor Gardens,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.57
343167,Manor Gardens,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
343167,Manor Gardens,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
343167,Manor Gardens,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
343167,Manor Gardens,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
343167,Manor Gardens,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.16
343167,Manor Gardens,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
343167,Manor Gardens,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
343167,Manor Gardens,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
343167,Manor Gardens,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
343167,Manor Gardens,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
343167,Manor Gardens,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
343167,Manor Gardens,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
343167,Manor Gardens,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
343167,Manor Gardens,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
343167,Manor Gardens,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
343167,Manor Gardens,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
343167,Manor Gardens,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
343167,Manor Gardens,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,16.3
343167,Manor Gardens,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
343167,Manor Gardens,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
343167,Manor Gardens,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
343167,Manor Gardens,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
343167,Manor Gardens,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
343167,Manor Gardens,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
343167,Manor Gardens,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.04
343167,Manor Gardens,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.72
343167,Manor Gardens,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.9
343167,Manor Gardens,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
343167,Manor Gardens,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
343167,Manor Gardens,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
343167,Manor Gardens,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
343167,Manor Gardens,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
343167,Manor Gardens,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.36
343167,Manor Gardens,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
343167,Manor Gardens,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
343167,Manor Gardens,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
343167,Manor Gardens,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
343167,Manor Gardens,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
343167,Manor Gardens,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
343167,Manor Gardens,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
343167,Manor Gardens,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.07
343167,Manor Gardens,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
343167,Manor Gardens,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
343167,Manor Gardens,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
343167,Manor Gardens,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
343167,Manor Gardens,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
343167,Manor Gardens,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
343167,Manor Gardens,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
343167,Manor Gardens,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
343167,Manor Gardens,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
343167,Manor Gardens,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
343167,Manor Gardens,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
343167,Manor Gardens,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
343167,Manor Gardens,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
343167,Manor Gardens,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,16.3
343167,Manor Gardens,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
343167,Manor Gardens,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
343167,Manor Gardens,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
343167,Manor Gardens,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
343167,Manor Gardens,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
343167,Manor Gardens,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
343167,Manor Gardens,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
343167,Manor Gardens,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.52
343167,Manor Gardens,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.01
343167,Manor Gardens,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.98
343167,Manor Gardens,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
343167,Manor Gardens,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
343167,Manor Gardens,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
343167,Manor Gardens,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
343167,Manor Gardens,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.27
343167,Manor Gardens,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
343167,Manor Gardens,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
343167,Manor Gardens,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
343167,Manor Gardens,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
343167,Manor Gardens,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
343167,Manor Gardens,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
343167,Manor Gardens,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.85
343167,Manor Gardens,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
343167,Manor Gardens,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
343167,Manor Gardens,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
343167,Manor Gardens,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
343167,Manor Gardens,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
343167,Manor Gardens,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
343167,Manor Gardens,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
343167,Manor Gardens,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
343167,Manor Gardens,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
343167,Manor Gardens,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
343167,Manor Gardens,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
343167,Manor Gardens,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
343167,Manor Gardens,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,16.4
343167,Manor Gardens,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
343167,Manor Gardens,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
343167,Manor Gardens,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
343167,Manor Gardens,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
343167,Manor Gardens,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
343167,Manor Gardens,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
343167,Manor Gardens,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.27
343167,Manor Gardens,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.77
343167,Manor Gardens,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,2.82
343167,Manor Gardens,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
343167,Manor Gardens,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
343167,Manor Gardens,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
343167,Manor Gardens,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
343167,Manor Gardens,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.33
343167,Manor Gardens,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
343167,Manor Gardens,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
343167,Manor Gardens,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
343167,Manor Gardens,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
343167,Manor Gardens,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
343167,Manor Gardens,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
343167,Manor Gardens,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
343167,Manor Gardens,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
343167,Manor Gardens,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
343167,Manor Gardens,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
343167,Manor Gardens,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
343167,Manor Gardens,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
343167,Manor Gardens,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
343167,Manor Gardens,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
343167,Manor Gardens,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.71
343167,Manor Gardens,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
343167,Manor Gardens,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
343167,Manor Gardens,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
343167,Manor Gardens,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
343167,Manor Gardens,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
343167,Manor Gardens,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,16.4
343167,Manor Gardens,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
343167,Manor Gardens,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
343167,Manor Gardens,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
343167,Manor Gardens,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
343167,Manor Gardens,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
343167,Manor Gardens,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
343167,Manor Gardens,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
343167,Manor Gardens,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.2
343167,Manor Gardens,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.32
343167,Manor Gardens,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.96
343167,Manor Gardens,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
343167,Manor Gardens,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
343167,Manor Gardens,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
343167,Manor Gardens,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
343167,Manor Gardens,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
343167,Manor Gardens,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
343167,Manor Gardens,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.92
343167,Manor Gardens,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
343167,Manor Gardens,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
343167,Manor Gardens,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
343167,Manor Gardens,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
343167,Manor Gardens,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
343167,Manor Gardens,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
343167,Manor Gardens,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
343167,Manor Gardens,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
343167,Manor Gardens,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
343167,Manor Gardens,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
343167,Manor Gardens,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
343167,Manor Gardens,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
343167,Manor Gardens,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
343167,Manor Gardens,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
343167,Manor Gardens,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
343167,Manor Gardens,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
343167,Manor Gardens,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
343167,Manor Gardens,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
343167,Manor Gardens,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
343167,Manor Gardens,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,16.4
343167,Manor Gardens,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
343167,Manor Gardens,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
343167,Manor Gardens,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
343167,Manor Gardens,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
343167,Manor Gardens,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
343167,Manor Gardens,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
343167,Manor Gardens,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
343167,Manor Gardens,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.49
343167,Manor Gardens,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.81
343167,Manor Gardens,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.95
343167,Manor Gardens,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
343167,Manor Gardens,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
343167,Manor Gardens,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
343167,Manor Gardens,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
343167,Manor Gardens,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
343167,Manor Gardens,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.81
343167,Manor Gardens,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
343167,Manor Gardens,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
343167,Manor Gardens,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
343167,Manor Gardens,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
343167,Manor Gardens,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
343167,Manor Gardens,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
343167,Manor Gardens,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
343167,Manor Gardens,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
343167,Manor Gardens,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
343167,Manor Gardens,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
343167,Manor Gardens,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
343167,Manor Gardens,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
343167,Manor Gardens,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
343167,Manor Gardens,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
343167,Manor Gardens,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
