Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
343167,Manor Gardens,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
343167,Manor Gardens,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
343167,Manor Gardens,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
343167,Manor Gardens,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,16.4
343167,Manor Gardens,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
343167,Manor Gardens,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
343167,Manor Gardens,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
343167,Manor Gardens,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
343167,Manor Gardens,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
343167,Manor Gardens,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
343167,Manor Gardens,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
343167,Manor Gardens,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
343167,Manor Gardens,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.87
343167,Manor Gardens,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.27
343167,Manor Gardens,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.84
343167,Manor Gardens,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
343167,Manor Gardens,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
343167,Manor Gardens,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
343167,Manor Gardens,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
343167,Manor Gardens,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
343167,Manor Gardens,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.89
343167,Manor Gardens,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
343167,Manor Gardens,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
343167,Manor Gardens,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
343167,Manor Gardens,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
343167,Manor Gardens,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
343167,Manor Gardens,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
343167,Manor Gardens,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
343167,Manor Gardens,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
343167,Manor Gardens,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
343167,Manor Gardens,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
343167,Manor Gardens,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
343167,Manor Gardens,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
343167,Manor Gardens,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
343167,Manor Gardens,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
343167,Manor Gardens,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
343167,Manor Gardens,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
343167,Manor Gardens,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
343167,Manor Gardens,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
343167,Manor Gardens,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
343167,Manor Gardens,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
343167,Manor Gardens,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,16.4
343167,Manor Gardens,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
343167,Manor Gardens,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
343167,Manor Gardens,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
343167,Manor Gardens,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
343167,Manor Gardens,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
343167,Manor Gardens,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
343167,Manor Gardens,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
343167,Manor Gardens,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.96
343167,Manor Gardens,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.5
343167,Manor Gardens,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.83
343167,Manor Gardens,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
343167,Manor Gardens,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
343167,Manor Gardens,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
343167,Manor Gardens,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
343167,Manor Gardens,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.11
343167,Manor Gardens,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
343167,Manor Gardens,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.87
343167,Manor Gardens,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
343167,Manor Gardens,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
343167,Manor Gardens,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
343167,Manor Gardens,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
343167,Manor Gardens,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
343167,Manor Gardens,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
343167,Manor Gardens,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
343167,Manor Gardens,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
343167,Manor Gardens,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
343167,Manor Gardens,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
343167,Manor Gardens,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
343167,Manor Gardens,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
343167,Manor Gardens,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
343167,Manor Gardens,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
343167,Manor Gardens,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
343167,Manor Gardens,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
343167,Manor Gardens,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
343167,Manor Gardens,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
343167,Manor Gardens,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
343167,Manor Gardens,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
343167,Manor Gardens,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,16.4
343167,Manor Gardens,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
343167,Manor Gardens,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
343167,Manor Gardens,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
343167,Manor Gardens,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
343167,Manor Gardens,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
343167,Manor Gardens,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.34
343167,Manor Gardens,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.53
343167,Manor Gardens,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.94
343167,Manor Gardens,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
343167,Manor Gardens,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
343167,Manor Gardens,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
343167,Manor Gardens,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
343167,Manor Gardens,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
343167,Manor Gardens,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
343167,Manor Gardens,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
343167,Manor Gardens,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
343167,Manor Gardens,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
343167,Manor Gardens,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
343167,Manor Gardens,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
343167,Manor Gardens,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
343167,Manor Gardens,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
343167,Manor Gardens,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
343167,Manor Gardens,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
343167,Manor Gardens,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
343167,Manor Gardens,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
343167,Manor Gardens,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
343167,Manor Gardens,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
343167,Manor Gardens,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
343167,Manor Gardens,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
343167,Manor Gardens,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
343167,Manor Gardens,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
343167,Manor Gardens,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
343167,Manor Gardens,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
343167,Manor Gardens,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
343167,Manor Gardens,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
343167,Manor Gardens,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,16.4
343167,Manor Gardens,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
343167,Manor Gardens,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
343167,Manor Gardens,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
343167,Manor Gardens,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
343167,Manor Gardens,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
343167,Manor Gardens,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
343167,Manor Gardens,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
343167,Manor Gardens,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.06
343167,Manor Gardens,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.45
343167,Manor Gardens,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.19
343167,Manor Gardens,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,18.2
343167,Manor Gardens,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
343167,Manor Gardens,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
343167,Manor Gardens,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
343167,Manor Gardens,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
343167,Manor Gardens,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.57
343167,Manor Gardens,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.08
343167,Manor Gardens,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
343167,Manor Gardens,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
343167,Manor Gardens,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
343167,Manor Gardens,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
343167,Manor Gardens,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
343167,Manor Gardens,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
343167,Manor Gardens,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
343167,Manor Gardens,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
343167,Manor Gardens,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
343167,Manor Gardens,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
343167,Manor Gardens,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
343167,Manor Gardens,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
343167,Manor Gardens,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
343167,Manor Gardens,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
343167,Manor Gardens,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
343167,Manor Gardens,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
343167,Manor Gardens,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
343167,Manor Gardens,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
343167,Manor Gardens,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,16.4
343167,Manor Gardens,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
343167,Manor Gardens,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
343167,Manor Gardens,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
343167,Manor Gardens,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
343167,Manor Gardens,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
343167,Manor Gardens,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
343167,Manor Gardens,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
343167,Manor Gardens,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.57
343167,Manor Gardens,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.35
343167,Manor Gardens,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.11
343167,Manor Gardens,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
343167,Manor Gardens,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
343167,Manor Gardens,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
343167,Manor Gardens,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
343167,Manor Gardens,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
343167,Manor Gardens,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.55
343167,Manor Gardens,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.4
343167,Manor Gardens,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
343167,Manor Gardens,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
343167,Manor Gardens,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
343167,Manor Gardens,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
343167,Manor Gardens,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
343167,Manor Gardens,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
343167,Manor Gardens,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
343167,Manor Gardens,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
343167,Manor Gardens,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
343167,Manor Gardens,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
343167,Manor Gardens,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
343167,Manor Gardens,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
343167,Manor Gardens,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
343167,Manor Gardens,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
343167,Manor Gardens,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
343167,Manor Gardens,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
343167,Manor Gardens,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
343167,Manor Gardens,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
343167,Manor Gardens,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
343167,Manor Gardens,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,16.4
343167,Manor Gardens,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
343167,Manor Gardens,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
343167,Manor Gardens,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
343167,Manor Gardens,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
343167,Manor Gardens,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
343167,Manor Gardens,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
343167,Manor Gardens,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
343167,Manor Gardens,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
343167,Manor Gardens,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.68
343167,Manor Gardens,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.82
343167,Manor Gardens,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.9
343167,Manor Gardens,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
343167,Manor Gardens,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
343167,Manor Gardens,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
343167,Manor Gardens,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
343167,Manor Gardens,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.06
343167,Manor Gardens,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
343167,Manor Gardens,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.88
343167,Manor Gardens,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.2
343167,Manor Gardens,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
343167,Manor Gardens,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
343167,Manor Gardens,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
343167,Manor Gardens,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
343167,Manor Gardens,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
343167,Manor Gardens,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
343167,Manor Gardens,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
343167,Manor Gardens,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
343167,Manor Gardens,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
343167,Manor Gardens,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
343167,Manor Gardens,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
343167,Manor Gardens,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
343167,Manor Gardens,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
343167,Manor Gardens,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
343167,Manor Gardens,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
343167,Manor Gardens,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
343167,Manor Gardens,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
343167,Manor Gardens,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
343167,Manor Gardens,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
343167,Manor Gardens,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,16.4
343167,Manor Gardens,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
343167,Manor Gardens,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
343167,Manor Gardens,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
343167,Manor Gardens,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
343167,Manor Gardens,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.63
343167,Manor Gardens,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.23
343167,Manor Gardens,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.9
343167,Manor Gardens,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
343167,Manor Gardens,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
343167,Manor Gardens,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
343167,Manor Gardens,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
343167,Manor Gardens,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.7
343167,Manor Gardens,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
343167,Manor Gardens,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.44
343167,Manor Gardens,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.33
343167,Manor Gardens,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
343167,Manor Gardens,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
343167,Manor Gardens,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
343167,Manor Gardens,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
343167,Manor Gardens,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
343167,Manor Gardens,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
343167,Manor Gardens,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
343167,Manor Gardens,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
343167,Manor Gardens,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
343167,Manor Gardens,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
343167,Manor Gardens,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
343167,Manor Gardens,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
343167,Manor Gardens,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
343167,Manor Gardens,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
343167,Manor Gardens,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
343167,Manor Gardens,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
343167,Manor Gardens,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
343167,Manor Gardens,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
343167,Manor Gardens,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,16.4
343167,Manor Gardens,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
343167,Manor Gardens,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
343167,Manor Gardens,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
343167,Manor Gardens,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
343167,Manor Gardens,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
343167,Manor Gardens,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.81
343167,Manor Gardens,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.18
343167,Manor Gardens,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.93
343167,Manor Gardens,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
343167,Manor Gardens,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
343167,Manor Gardens,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
343167,Manor Gardens,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
343167,Manor Gardens,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
343167,Manor Gardens,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.25
343167,Manor Gardens,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
343167,Manor Gardens,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
343167,Manor Gardens,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
343167,Manor Gardens,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
343167,Manor Gardens,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
343167,Manor Gardens,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
343167,Manor Gardens,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
343167,Manor Gardens,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
343167,Manor Gardens,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
343167,Manor Gardens,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
343167,Manor Gardens,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
343167,Manor Gardens,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
343167,Manor Gardens,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
343167,Manor Gardens,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
343167,Manor Gardens,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
343167,Manor Gardens,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
343167,Manor Gardens,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
343167,Manor Gardens,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
343167,Manor Gardens,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,16.4
343167,Manor Gardens,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
343167,Manor Gardens,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
343167,Manor Gardens,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
343167,Manor Gardens,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
343167,Manor Gardens,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
343167,Manor Gardens,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
343167,Manor Gardens,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.29
343167,Manor Gardens,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.88
343167,Manor Gardens,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.83
343167,Manor Gardens,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
343167,Manor Gardens,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
343167,Manor Gardens,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
343167,Manor Gardens,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
343167,Manor Gardens,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.53
343167,Manor Gardens,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.08
343167,Manor Gardens,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
343167,Manor Gardens,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
343167,Manor Gardens,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
343167,Manor Gardens,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
343167,Manor Gardens,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
343167,Manor Gardens,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
343167,Manor Gardens,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
343167,Manor Gardens,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
343167,Manor Gardens,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
343167,Manor Gardens,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
343167,Manor Gardens,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
343167,Manor Gardens,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
343167,Manor Gardens,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
343167,Manor Gardens,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
343167,Manor Gardens,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
343167,Manor Gardens,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
343167,Manor Gardens,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
343167,Manor Gardens,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
343167,Manor Gardens,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
343167,Manor Gardens,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,16.4
343167,Manor Gardens,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
343167,Manor Gardens,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
343167,Manor Gardens,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
343167,Manor Gardens,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
343167,Manor Gardens,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
343167,Manor Gardens,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
343167,Manor Gardens,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
343167,Manor Gardens,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.62
343167,Manor Gardens,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.8
343167,Manor Gardens,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.88
343167,Manor Gardens,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.7
343167,Manor Gardens,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
343167,Manor Gardens,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
343167,Manor Gardens,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
343167,Manor Gardens,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
343167,Manor Gardens,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.67
343167,Manor Gardens,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
343167,Manor Gardens,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
343167,Manor Gardens,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
343167,Manor Gardens,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
343167,Manor Gardens,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
343167,Manor Gardens,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
343167,Manor Gardens,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
343167,Manor Gardens,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
343167,Manor Gardens,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
343167,Manor Gardens,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
343167,Manor Gardens,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
343167,Manor Gardens,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
343167,Manor Gardens,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
343167,Manor Gardens,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
343167,Manor Gardens,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
343167,Manor Gardens,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
343167,Manor Gardens,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
343167,Manor Gardens,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
343167,Manor Gardens,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
343167,Manor Gardens,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,16.4
343167,Manor Gardens,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
343167,Manor Gardens,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
343167,Manor Gardens,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
343167,Manor Gardens,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
343167,Manor Gardens,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
343167,Manor Gardens,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
343167,Manor Gardens,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.35
343167,Manor Gardens,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.39
343167,Manor Gardens,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.83
343167,Manor Gardens,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,17.8
343167,Manor Gardens,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
343167,Manor Gardens,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
343167,Manor Gardens,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
343167,Manor Gardens,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
343167,Manor Gardens,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.43
343167,Manor Gardens,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.17
343167,Manor Gardens,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
343167,Manor Gardens,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
343167,Manor Gardens,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
343167,Manor Gardens,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
343167,Manor Gardens,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
343167,Manor Gardens,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
343167,Manor Gardens,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
343167,Manor Gardens,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
343167,Manor Gardens,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
343167,Manor Gardens,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
343167,Manor Gardens,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
343167,Manor Gardens,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
343167,Manor Gardens,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
343167,Manor Gardens,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
343167,Manor Gardens,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
343167,Manor Gardens,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
343167,Manor Gardens,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
343167,Manor Gardens,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
343167,Manor Gardens,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,16.5
343167,Manor Gardens,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
343167,Manor Gardens,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
343167,Manor Gardens,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
343167,Manor Gardens,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
343167,Manor Gardens,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
343167,Manor Gardens,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
343167,Manor Gardens,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.94
343167,Manor Gardens,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.8
343167,Manor Gardens,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.84
343167,Manor Gardens,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
343167,Manor Gardens,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
343167,Manor Gardens,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
343167,Manor Gardens,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
343167,Manor Gardens,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
343167,Manor Gardens,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
343167,Manor Gardens,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.63
343167,Manor Gardens,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.97
343167,Manor Gardens,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
343167,Manor Gardens,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
343167,Manor Gardens,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
343167,Manor Gardens,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
343167,Manor Gardens,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
343167,Manor Gardens,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
343167,Manor Gardens,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
343167,Manor Gardens,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
