Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
343167,Manor Gardens,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
343167,Manor Gardens,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
343167,Manor Gardens,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
343167,Manor Gardens,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
343167,Manor Gardens,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
343167,Manor Gardens,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
343167,Manor Gardens,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
343167,Manor Gardens,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
343167,Manor Gardens,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
343167,Manor Gardens,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,16.5
343167,Manor Gardens,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
343167,Manor Gardens,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
343167,Manor Gardens,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
343167,Manor Gardens,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
343167,Manor Gardens,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
343167,Manor Gardens,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
343167,Manor Gardens,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
343167,Manor Gardens,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
343167,Manor Gardens,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.6
343167,Manor Gardens,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.97
343167,Manor Gardens,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.78
343167,Manor Gardens,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
343167,Manor Gardens,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
343167,Manor Gardens,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
343167,Manor Gardens,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
343167,Manor Gardens,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.86
343167,Manor Gardens,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.35
343167,Manor Gardens,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.68
343167,Manor Gardens,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
343167,Manor Gardens,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
343167,Manor Gardens,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
343167,Manor Gardens,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
343167,Manor Gardens,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
343167,Manor Gardens,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
343167,Manor Gardens,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
343167,Manor Gardens,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
343167,Manor Gardens,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
343167,Manor Gardens,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
343167,Manor Gardens,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
343167,Manor Gardens,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
343167,Manor Gardens,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
343167,Manor Gardens,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
343167,Manor Gardens,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
343167,Manor Gardens,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
343167,Manor Gardens,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
343167,Manor Gardens,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
343167,Manor Gardens,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,16.5
343167,Manor Gardens,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
343167,Manor Gardens,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
343167,Manor Gardens,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
343167,Manor Gardens,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
343167,Manor Gardens,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
343167,Manor Gardens,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
343167,Manor Gardens,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
343167,Manor Gardens,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
343167,Manor Gardens,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.66
343167,Manor Gardens,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.07
343167,Manor Gardens,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.76
343167,Manor Gardens,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
343167,Manor Gardens,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
343167,Manor Gardens,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
343167,Manor Gardens,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
343167,Manor Gardens,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
343167,Manor Gardens,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
343167,Manor Gardens,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
343167,Manor Gardens,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.24
343167,Manor Gardens,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
343167,Manor Gardens,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
343167,Manor Gardens,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
343167,Manor Gardens,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
343167,Manor Gardens,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
343167,Manor Gardens,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
343167,Manor Gardens,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
343167,Manor Gardens,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
343167,Manor Gardens,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
343167,Manor Gardens,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
343167,Manor Gardens,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
343167,Manor Gardens,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
343167,Manor Gardens,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
343167,Manor Gardens,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
343167,Manor Gardens,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
343167,Manor Gardens,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
343167,Manor Gardens,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
343167,Manor Gardens,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
343167,Manor Gardens,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
343167,Manor Gardens,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
343167,Manor Gardens,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,16.5
343167,Manor Gardens,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
343167,Manor Gardens,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
343167,Manor Gardens,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
343167,Manor Gardens,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
343167,Manor Gardens,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
343167,Manor Gardens,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
343167,Manor Gardens,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
343167,Manor Gardens,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.58
343167,Manor Gardens,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.51
343167,Manor Gardens,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.56
343167,Manor Gardens,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
343167,Manor Gardens,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
343167,Manor Gardens,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
343167,Manor Gardens,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
343167,Manor Gardens,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
343167,Manor Gardens,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
343167,Manor Gardens,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.54
343167,Manor Gardens,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
343167,Manor Gardens,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
343167,Manor Gardens,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
343167,Manor Gardens,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
343167,Manor Gardens,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
343167,Manor Gardens,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
343167,Manor Gardens,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
343167,Manor Gardens,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
343167,Manor Gardens,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
343167,Manor Gardens,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
343167,Manor Gardens,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
343167,Manor Gardens,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
343167,Manor Gardens,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
343167,Manor Gardens,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
343167,Manor Gardens,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
343167,Manor Gardens,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
343167,Manor Gardens,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
343167,Manor Gardens,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
343167,Manor Gardens,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,16.6
343167,Manor Gardens,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
343167,Manor Gardens,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
343167,Manor Gardens,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
343167,Manor Gardens,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
343167,Manor Gardens,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
343167,Manor Gardens,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
343167,Manor Gardens,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
343167,Manor Gardens,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.63
343167,Manor Gardens,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.2
343167,Manor Gardens,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.65
343167,Manor Gardens,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
343167,Manor Gardens,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
343167,Manor Gardens,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
343167,Manor Gardens,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
343167,Manor Gardens,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
343167,Manor Gardens,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
343167,Manor Gardens,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.97
343167,Manor Gardens,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
343167,Manor Gardens,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
343167,Manor Gardens,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
343167,Manor Gardens,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
343167,Manor Gardens,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
343167,Manor Gardens,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
343167,Manor Gardens,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
343167,Manor Gardens,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
343167,Manor Gardens,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
343167,Manor Gardens,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
343167,Manor Gardens,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
343167,Manor Gardens,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
343167,Manor Gardens,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
343167,Manor Gardens,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
343167,Manor Gardens,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
343167,Manor Gardens,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
343167,Manor Gardens,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
343167,Manor Gardens,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
343167,Manor Gardens,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,16.6
343167,Manor Gardens,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
343167,Manor Gardens,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
343167,Manor Gardens,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
343167,Manor Gardens,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
343167,Manor Gardens,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
343167,Manor Gardens,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
343167,Manor Gardens,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.99
343167,Manor Gardens,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.19
343167,Manor Gardens,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.82
343167,Manor Gardens,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
343167,Manor Gardens,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
343167,Manor Gardens,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
343167,Manor Gardens,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
343167,Manor Gardens,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
343167,Manor Gardens,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
343167,Manor Gardens,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.72
343167,Manor Gardens,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
343167,Manor Gardens,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
343167,Manor Gardens,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
343167,Manor Gardens,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
343167,Manor Gardens,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
343167,Manor Gardens,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
343167,Manor Gardens,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
343167,Manor Gardens,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
343167,Manor Gardens,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
343167,Manor Gardens,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
343167,Manor Gardens,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
343167,Manor Gardens,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
343167,Manor Gardens,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.67
343167,Manor Gardens,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
343167,Manor Gardens,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
343167,Manor Gardens,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
343167,Manor Gardens,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
343167,Manor Gardens,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
343167,Manor Gardens,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,16.6
343167,Manor Gardens,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
343167,Manor Gardens,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
343167,Manor Gardens,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
343167,Manor Gardens,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
343167,Manor Gardens,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
343167,Manor Gardens,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
343167,Manor Gardens,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.53
343167,Manor Gardens,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.59
343167,Manor Gardens,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.99
343167,Manor Gardens,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
343167,Manor Gardens,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
343167,Manor Gardens,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
343167,Manor Gardens,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
343167,Manor Gardens,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
343167,Manor Gardens,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.09
343167,Manor Gardens,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.15
343167,Manor Gardens,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
343167,Manor Gardens,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
343167,Manor Gardens,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
343167,Manor Gardens,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
343167,Manor Gardens,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
343167,Manor Gardens,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
343167,Manor Gardens,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
343167,Manor Gardens,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
343167,Manor Gardens,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
343167,Manor Gardens,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
343167,Manor Gardens,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
343167,Manor Gardens,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
343167,Manor Gardens,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
343167,Manor Gardens,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
343167,Manor Gardens,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
343167,Manor Gardens,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
343167,Manor Gardens,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
343167,Manor Gardens,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
343167,Manor Gardens,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,16.6
343167,Manor Gardens,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
343167,Manor Gardens,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
343167,Manor Gardens,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
343167,Manor Gardens,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
343167,Manor Gardens,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
343167,Manor Gardens,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
343167,Manor Gardens,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.57
343167,Manor Gardens,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.33
343167,Manor Gardens,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.75
343167,Manor Gardens,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
343167,Manor Gardens,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
343167,Manor Gardens,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
343167,Manor Gardens,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
343167,Manor Gardens,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
343167,Manor Gardens,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.93
343167,Manor Gardens,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
343167,Manor Gardens,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
343167,Manor Gardens,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
343167,Manor Gardens,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
343167,Manor Gardens,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
343167,Manor Gardens,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
343167,Manor Gardens,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
343167,Manor Gardens,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
343167,Manor Gardens,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
343167,Manor Gardens,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
343167,Manor Gardens,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
343167,Manor Gardens,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
343167,Manor Gardens,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
343167,Manor Gardens,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
343167,Manor Gardens,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
343167,Manor Gardens,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
343167,Manor Gardens,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
343167,Manor Gardens,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
343167,Manor Gardens,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
343167,Manor Gardens,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,16.7
343167,Manor Gardens,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
343167,Manor Gardens,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
343167,Manor Gardens,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
343167,Manor Gardens,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
343167,Manor Gardens,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
343167,Manor Gardens,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
343167,Manor Gardens,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.12
343167,Manor Gardens,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.03
343167,Manor Gardens,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.69
343167,Manor Gardens,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
343167,Manor Gardens,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
343167,Manor Gardens,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
343167,Manor Gardens,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
343167,Manor Gardens,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
343167,Manor Gardens,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
343167,Manor Gardens,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
343167,Manor Gardens,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
343167,Manor Gardens,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
343167,Manor Gardens,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
343167,Manor Gardens,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
343167,Manor Gardens,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
343167,Manor Gardens,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
343167,Manor Gardens,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
343167,Manor Gardens,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
343167,Manor Gardens,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
343167,Manor Gardens,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
343167,Manor Gardens,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
343167,Manor Gardens,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
343167,Manor Gardens,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
343167,Manor Gardens,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
343167,Manor Gardens,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
343167,Manor Gardens,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
343167,Manor Gardens,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
343167,Manor Gardens,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
343167,Manor Gardens,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,16.8
343167,Manor Gardens,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
343167,Manor Gardens,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
343167,Manor Gardens,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
343167,Manor Gardens,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
343167,Manor Gardens,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
343167,Manor Gardens,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
343167,Manor Gardens,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
343167,Manor Gardens,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.81
343167,Manor Gardens,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.59
343167,Manor Gardens,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.89
343167,Manor Gardens,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,17.8
343167,Manor Gardens,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
343167,Manor Gardens,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
343167,Manor Gardens,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
343167,Manor Gardens,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
343167,Manor Gardens,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
343167,Manor Gardens,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.58
343167,Manor Gardens,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
343167,Manor Gardens,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
343167,Manor Gardens,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
343167,Manor Gardens,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
343167,Manor Gardens,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
343167,Manor Gardens,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
343167,Manor Gardens,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
343167,Manor Gardens,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
343167,Manor Gardens,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
343167,Manor Gardens,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
343167,Manor Gardens,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
343167,Manor Gardens,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
343167,Manor Gardens,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
343167,Manor Gardens,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
343167,Manor Gardens,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
343167,Manor Gardens,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
343167,Manor Gardens,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
343167,Manor Gardens,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
343167,Manor Gardens,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
343167,Manor Gardens,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
343167,Manor Gardens,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,16.8
343167,Manor Gardens,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
343167,Manor Gardens,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
343167,Manor Gardens,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
343167,Manor Gardens,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
343167,Manor Gardens,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
343167,Manor Gardens,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
343167,Manor Gardens,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.97
343167,Manor Gardens,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.79
343167,Manor Gardens,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.02
343167,Manor Gardens,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,18.2
343167,Manor Gardens,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
343167,Manor Gardens,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
343167,Manor Gardens,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
343167,Manor Gardens,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
343167,Manor Gardens,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.43
343167,Manor Gardens,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.48
343167,Manor Gardens,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
343167,Manor Gardens,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
343167,Manor Gardens,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
343167,Manor Gardens,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
343167,Manor Gardens,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
343167,Manor Gardens,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
343167,Manor Gardens,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
343167,Manor Gardens,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
343167,Manor Gardens,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
343167,Manor Gardens,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
343167,Manor Gardens,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
343167,Manor Gardens,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
343167,Manor Gardens,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
343167,Manor Gardens,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
343167,Manor Gardens,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
343167,Manor Gardens,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
343167,Manor Gardens,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
343167,Manor Gardens,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
343167,Manor Gardens,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,16.8
343167,Manor Gardens,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
343167,Manor Gardens,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
343167,Manor Gardens,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
343167,Manor Gardens,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
343167,Manor Gardens,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
343167,Manor Gardens,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
343167,Manor Gardens,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.03
343167,Manor Gardens,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.13
343167,Manor Gardens,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.96
343167,Manor Gardens,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
343167,Manor Gardens,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
343167,Manor Gardens,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
343167,Manor Gardens,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
343167,Manor Gardens,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
343167,Manor Gardens,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
343167,Manor Gardens,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.23
343167,Manor Gardens,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
343167,Manor Gardens,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
343167,Manor Gardens,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
343167,Manor Gardens,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
343167,Manor Gardens,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
343167,Manor Gardens,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.86
343167,Manor Gardens,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
343167,Manor Gardens,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
343167,Manor Gardens,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
343167,Manor Gardens,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
343167,Manor Gardens,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
343167,Manor Gardens,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
343167,Manor Gardens,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
343167,Manor Gardens,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
343167,Manor Gardens,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
343167,Manor Gardens,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
343167,Manor Gardens,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
343167,Manor Gardens,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
343167,Manor Gardens,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
343167,Manor Gardens,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,16.9
343167,Manor Gardens,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
343167,Manor Gardens,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
343167,Manor Gardens,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
343167,Manor Gardens,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
343167,Manor Gardens,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
343167,Manor Gardens,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
343167,Manor Gardens,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.79
343167,Manor Gardens,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.23
343167,Manor Gardens,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.84
343167,Manor Gardens,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
343167,Manor Gardens,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
343167,Manor Gardens,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
343167,Manor Gardens,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
343167,Manor Gardens,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
343167,Manor Gardens,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
343167,Manor Gardens,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.95
343167,Manor Gardens,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
