Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
343167,Manor Gardens,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
343167,Manor Gardens,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
343167,Manor Gardens,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
343167,Manor Gardens,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
343167,Manor Gardens,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
343167,Manor Gardens,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
343167,Manor Gardens,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
343167,Manor Gardens,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
343167,Manor Gardens,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
343167,Manor Gardens,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
343167,Manor Gardens,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
343167,Manor Gardens,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
343167,Manor Gardens,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
343167,Manor Gardens,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
343167,Manor Gardens,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
343167,Manor Gardens,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
343167,Manor Gardens,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
343167,Manor Gardens,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
343167,Manor Gardens,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,16.9
343167,Manor Gardens,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
343167,Manor Gardens,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
343167,Manor Gardens,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
343167,Manor Gardens,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
343167,Manor Gardens,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
343167,Manor Gardens,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
343167,Manor Gardens,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
343167,Manor Gardens,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.26
343167,Manor Gardens,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.04
343167,Manor Gardens,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.92
343167,Manor Gardens,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,18.0
343167,Manor Gardens,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
343167,Manor Gardens,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
343167,Manor Gardens,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
343167,Manor Gardens,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
343167,Manor Gardens,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
343167,Manor Gardens,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
343167,Manor Gardens,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
343167,Manor Gardens,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
343167,Manor Gardens,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
343167,Manor Gardens,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
343167,Manor Gardens,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
343167,Manor Gardens,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
343167,Manor Gardens,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
343167,Manor Gardens,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
343167,Manor Gardens,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
343167,Manor Gardens,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
343167,Manor Gardens,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
343167,Manor Gardens,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
343167,Manor Gardens,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
343167,Manor Gardens,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
343167,Manor Gardens,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
343167,Manor Gardens,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
343167,Manor Gardens,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
343167,Manor Gardens,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
343167,Manor Gardens,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
343167,Manor Gardens,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
343167,Manor Gardens,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,16.9
343167,Manor Gardens,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
343167,Manor Gardens,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
343167,Manor Gardens,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
343167,Manor Gardens,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
343167,Manor Gardens,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
343167,Manor Gardens,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
343167,Manor Gardens,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.33
343167,Manor Gardens,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.7
343167,Manor Gardens,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.23
343167,Manor Gardens,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,18.1
343167,Manor Gardens,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
343167,Manor Gardens,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
343167,Manor Gardens,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
343167,Manor Gardens,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
343167,Manor Gardens,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
343167,Manor Gardens,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.06
343167,Manor Gardens,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
343167,Manor Gardens,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
343167,Manor Gardens,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
343167,Manor Gardens,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
343167,Manor Gardens,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
343167,Manor Gardens,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
343167,Manor Gardens,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
343167,Manor Gardens,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
343167,Manor Gardens,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
343167,Manor Gardens,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
343167,Manor Gardens,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
343167,Manor Gardens,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
343167,Manor Gardens,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
343167,Manor Gardens,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
343167,Manor Gardens,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
343167,Manor Gardens,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
343167,Manor Gardens,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
343167,Manor Gardens,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
343167,Manor Gardens,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
343167,Manor Gardens,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
343167,Manor Gardens,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
343167,Manor Gardens,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,17.0
343167,Manor Gardens,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
343167,Manor Gardens,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
343167,Manor Gardens,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
343167,Manor Gardens,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
343167,Manor Gardens,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
343167,Manor Gardens,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.91
343167,Manor Gardens,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.47
343167,Manor Gardens,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.35
343167,Manor Gardens,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,19.2
343167,Manor Gardens,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
343167,Manor Gardens,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
343167,Manor Gardens,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
343167,Manor Gardens,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.1
343167,Manor Gardens,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.36
343167,Manor Gardens,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.92
343167,Manor Gardens,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
343167,Manor Gardens,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
343167,Manor Gardens,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
343167,Manor Gardens,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
343167,Manor Gardens,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
343167,Manor Gardens,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
343167,Manor Gardens,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
343167,Manor Gardens,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
343167,Manor Gardens,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
343167,Manor Gardens,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
343167,Manor Gardens,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
343167,Manor Gardens,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
343167,Manor Gardens,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
343167,Manor Gardens,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
343167,Manor Gardens,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
343167,Manor Gardens,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
343167,Manor Gardens,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
343167,Manor Gardens,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,17.0
343167,Manor Gardens,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
343167,Manor Gardens,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
343167,Manor Gardens,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
343167,Manor Gardens,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
343167,Manor Gardens,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
343167,Manor Gardens,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.32
343167,Manor Gardens,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.85
343167,Manor Gardens,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.26
343167,Manor Gardens,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
343167,Manor Gardens,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
343167,Manor Gardens,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
343167,Manor Gardens,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
343167,Manor Gardens,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.06
343167,Manor Gardens,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.05
343167,Manor Gardens,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
343167,Manor Gardens,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
343167,Manor Gardens,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
343167,Manor Gardens,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
343167,Manor Gardens,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
343167,Manor Gardens,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
343167,Manor Gardens,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
343167,Manor Gardens,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
343167,Manor Gardens,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
343167,Manor Gardens,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
343167,Manor Gardens,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
343167,Manor Gardens,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
343167,Manor Gardens,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
343167,Manor Gardens,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
343167,Manor Gardens,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
343167,Manor Gardens,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
343167,Manor Gardens,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
343167,Manor Gardens,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
343167,Manor Gardens,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,17.0
343167,Manor Gardens,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
343167,Manor Gardens,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
343167,Manor Gardens,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
343167,Manor Gardens,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
343167,Manor Gardens,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
343167,Manor Gardens,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.74
343167,Manor Gardens,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.6
343167,Manor Gardens,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.35
343167,Manor Gardens,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
343167,Manor Gardens,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
343167,Manor Gardens,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
343167,Manor Gardens,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
343167,Manor Gardens,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
343167,Manor Gardens,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.99
343167,Manor Gardens,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
343167,Manor Gardens,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
343167,Manor Gardens,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
343167,Manor Gardens,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
343167,Manor Gardens,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
343167,Manor Gardens,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
343167,Manor Gardens,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
343167,Manor Gardens,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
343167,Manor Gardens,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
343167,Manor Gardens,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
343167,Manor Gardens,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
343167,Manor Gardens,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
343167,Manor Gardens,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
343167,Manor Gardens,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
343167,Manor Gardens,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
343167,Manor Gardens,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
343167,Manor Gardens,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
343167,Manor Gardens,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
343167,Manor Gardens,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
343167,Manor Gardens,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,17.1
343167,Manor Gardens,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
343167,Manor Gardens,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
343167,Manor Gardens,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
343167,Manor Gardens,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
343167,Manor Gardens,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
343167,Manor Gardens,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
343167,Manor Gardens,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
343167,Manor Gardens,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.98
343167,Manor Gardens,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.68
343167,Manor Gardens,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.46
343167,Manor Gardens,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
343167,Manor Gardens,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
343167,Manor Gardens,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
343167,Manor Gardens,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
343167,Manor Gardens,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
343167,Manor Gardens,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.74
343167,Manor Gardens,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
343167,Manor Gardens,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
343167,Manor Gardens,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
343167,Manor Gardens,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
343167,Manor Gardens,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
343167,Manor Gardens,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
343167,Manor Gardens,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
343167,Manor Gardens,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
343167,Manor Gardens,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
343167,Manor Gardens,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
343167,Manor Gardens,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
343167,Manor Gardens,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
343167,Manor Gardens,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
343167,Manor Gardens,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
343167,Manor Gardens,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
343167,Manor Gardens,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
343167,Manor Gardens,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
343167,Manor Gardens,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
343167,Manor Gardens,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,17.1
343167,Manor Gardens,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
343167,Manor Gardens,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
343167,Manor Gardens,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
343167,Manor Gardens,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
343167,Manor Gardens,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
343167,Manor Gardens,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.86
343167,Manor Gardens,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.77
343167,Manor Gardens,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.55
343167,Manor Gardens,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
343167,Manor Gardens,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
343167,Manor Gardens,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
343167,Manor Gardens,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
343167,Manor Gardens,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
343167,Manor Gardens,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.23
343167,Manor Gardens,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
343167,Manor Gardens,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
343167,Manor Gardens,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
343167,Manor Gardens,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
343167,Manor Gardens,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
343167,Manor Gardens,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
343167,Manor Gardens,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.24
343167,Manor Gardens,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
343167,Manor Gardens,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
343167,Manor Gardens,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
343167,Manor Gardens,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
343167,Manor Gardens,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
343167,Manor Gardens,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
343167,Manor Gardens,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
343167,Manor Gardens,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
343167,Manor Gardens,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
343167,Manor Gardens,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
343167,Manor Gardens,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
343167,Manor Gardens,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,17.1
343167,Manor Gardens,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
343167,Manor Gardens,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
343167,Manor Gardens,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
343167,Manor Gardens,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
343167,Manor Gardens,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
343167,Manor Gardens,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
343167,Manor Gardens,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
343167,Manor Gardens,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.67
343167,Manor Gardens,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.83
343167,Manor Gardens,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.67
343167,Manor Gardens,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
343167,Manor Gardens,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
343167,Manor Gardens,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
343167,Manor Gardens,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
